Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  07:00:00,27.4029202697,13.8912869766,0.0,0.941949632643,1.91011974705,2.3935639134,115.239158205,115.239158205
 01/02  08:00:00,31.2202414434,13.8912869766,0.0,0.768347651714,7.6404789882,4.7871278268,91.8910519485,91.8910519485
 01/02  09:00:00,41.880482797,13.8912869766,0.0,0.510524652907,19.1011974705,8.3774736969,72.9712900557,72.9712900557
 01/02  10:00:00,59.1196418557,13.889140549,0.0,0.0773082494963,34.3821554469,10.7710376103,39.9929816606,39.9929816606
 01/02  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,22.9442994683,22.9442994683
 01/02  12:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,7.82815507967,7.82815507967
 01/02  13:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,5.11419191999,5.11419191999
 01/02  14:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,3.54129441766,3.54129441766
 01/02  15:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,2.15274740308,2.15274740308
 01/02  16:00:00,59.0446988306,13.8848476936,0.00665807986077,0.0,34.3821554469,10.7710376103,1.30400942417,1.30400942417
 01/02  17:00:00,59.0696211747,13.8848476936,0.0315804239484,0.0,34.3821554469,10.7710376103,1.29060548868,1.29060548868
 01/02  18:00:00,64.5487074174,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,1.94391954167,1.94391954167
 01/02  19:00:00,54.6465403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,2.82505575939,2.82505575939
 01/02  20:00:00,54.6821065917,13.8902137628,0.0,0.0302002106654,22.9214369646,9.5742556536,11.4190738275,11.4190738275
 01/02  21:00:00,49.7306924963,13.8912869766,0.0,0.0947343522135,19.1011974705,8.3774736969,16.2437919083,16.2437919083
 01/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  07:00:00,27.2348392687,13.8912869766,0.0,0.773868631609,1.91011974705,2.3935639134,89.877128399,89.877128399
 01/03  08:00:00,31.0489337272,13.8912869766,0.0,0.597039935519,7.6404789882,4.7871278268,67.2981943762,67.2981943762
 01/03  09:00:00,41.8782458691,13.8912869766,0.0,0.508287725073,19.1011974705,8.3774736969,51.4654811034,51.4654811034
 01/03  10:00:00,59.4292730844,13.8912869766,0.0,0.384793050587,34.3821554469,10.7710376103,30.1591243913,30.1591243913
 01/03  11:00:00,59.4891479642,13.8912869766,0.0,0.44466793038,34.3821554469,10.7710376103,28.125223647,28.125223647
 01/03  12:00:00,59.4409041747,13.8912869766,0.0,0.396424140891,34.3821554469,10.7710376103,21.100084128,21.100084128
 01/03  13:00:00,59.3399922563,13.8912869766,0.0,0.295512222406,34.3821554469,10.7710376103,15.8114775009,15.8114775009
 01/03  14:00:00,59.3495191702,13.8912869766,0.0,0.305039136315,34.3821554469,10.7710376103,12.8286806726,12.8286806726
 01/03  15:00:00,59.338700055,13.8912869766,0.0,0.294220021196,34.3821554469,10.7710376103,11.6984632836,11.6984632836
 01/03  16:00:00,59.2845971965,13.8912869766,0.0,0.240117162645,34.3821554469,10.7710376103,8.36707226079,8.36707226079
 01/03  17:00:00,59.3328734222,13.8912869766,0.0,0.288393388349,34.3821554469,10.7710376103,10.1224396168,10.1224396168
 01/03  18:00:00,64.9041098032,13.8912869766,0.0,0.348963102647,34.3821554469,10.7710376103,14.2209850806,14.2209850806
 01/03  19:00:00,55.0148008466,13.8912869766,0.0,0.361821251787,22.9214369646,9.5742556536,20.4655791825,20.4655791825
 01/03  20:00:00,55.0551415364,13.8912869766,0.0,0.402161941595,22.9214369646,9.5742556536,25.6505625929,25.6505625929
 01/03  21:00:00,50.0886662752,13.8912869766,0.0,0.452708131174,19.1011974705,8.3774736969,32.9053304152,32.9053304152
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  07:00:00,27.6356544492,13.8912869766,0.0,1.17468381207,1.91011974705,2.3935639134,110.782490345,110.782490345
 01/04  08:00:00,31.3196598412,13.8912869766,0.0,0.867766049582,7.6404789882,4.7871278268,83.0729598434,83.0729598434
 01/04  09:00:00,42.0659570378,13.8912869766,0.0,0.695998893746,19.1011974705,8.3774736969,68.4582435976,68.4582435976
 01/04  10:00:00,59.633383292,13.8912869766,0.0,0.58890325816,34.3821554469,10.7710376103,49.8134009173,49.8134009173
 01/04  11:00:00,59.638063908,13.8912869766,0.0,0.593583874155,34.3821554469,10.7710376103,46.0873947458,46.0873947458
 01/04  12:00:00,59.6141062672,13.8912869766,0.0,0.569626233393,34.3821554469,10.7710376103,35.2680865396,35.2680865396
 01/04  13:00:00,59.5522960677,13.8912869766,0.0,0.507816033848,34.3821554469,10.7710376103,36.4086196464,36.4086196464
 01/04  14:00:00,59.7188779091,13.8912869766,0.0,0.674397875216,34.3821554469,10.7710376103,41.7368266972,41.7368266972
 01/04  15:00:00,59.5389891781,13.8912869766,0.0,0.494509144234,34.3821554469,10.7710376103,35.7005166335,35.7005166335
 01/04  16:00:00,59.2768403357,13.8912869766,0.0,0.232360301873,34.3821554469,10.7710376103,24.2138722849,24.2138722849
 01/04  17:00:00,59.6099709514,13.8912869766,0.0,0.56549091751,34.3821554469,10.7710376103,37.3100840168,37.3100840168
 01/04  18:00:00,65.2380292885,13.8912869766,0.0,0.682882587969,34.3821554469,10.7710376103,45.791563799,45.791563799
 01/04  19:00:00,55.2203656995,13.8912869766,0.0,0.567386104634,22.9214369646,9.5742556536,39.8327366031,39.8327366031
 01/04  20:00:00,55.3446935619,13.8912869766,0.0,0.691713967014,22.9214369646,9.5742556536,49.7844762022,49.7844762022
 01/04  21:00:00,50.3647029541,13.8912869766,0.0,0.728744810047,19.1011974705,8.3774736969,55.0589975347,55.0589975347
 01/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  04:00:00,12.5941404196,0.00536606923438,0.0,0.019090689958,1.91011974705,2.3935639134,0.0,0.0
 01/05  05:00:00,12.6412507207,0.00643928308126,0.0,0.0651277771803,1.91011974705,2.3935639134,0.0,0.0
 01/05  06:00:00,12.7116369445,0.0382797800237,0.0,0.103673503994,1.91011974705,2.3935639134,0.512271301651,0.512271301651
 01/05  07:00:00,28.0119664105,13.8912869766,0.0,1.5509957734,1.91011974705,2.3935639134,170.485429019,170.485429019
 01/05  08:00:00,31.7822158911,13.8912869766,0.0,1.3303220994,7.6404789882,4.7871278268,138.385025468,138.385025468
 01/05  09:00:00,42.1832130595,13.8912869766,0.0,0.813254915444,19.1011974705,8.3774736969,109.107136495,109.107136495
 01/05  10:00:00,59.4015521283,13.8912869766,0.0,0.357072094439,34.3821554469,10.7710376103,75.3495570159,75.3495570159
 01/05  11:00:00,59.0864797441,13.8880673351,0.0,0.0452193517585,34.3821554469,10.7710376103,53.7704579168,53.7704579168
 01/05  12:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,32.1165183991,32.1165183991
 01/05  13:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,23.6481083785,23.6481083785
 01/05  14:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,15.6040717614,15.6040717614
 01/05  15:00:00,59.0624795278,13.8848476936,0.0244387770667,0.0,34.3821554469,10.7710376103,9.29795184554,9.29795184554
 01/05  16:00:00,59.1673665069,13.8848476936,0.12932575618,0.0,34.3821554469,10.7710376103,6.57283483157,6.57283483157
 01/05  17:00:00,59.0614148806,13.8848476936,0.0233741298751,0.0,34.3821554469,10.7710376103,9.1546784227,9.1546784227
 01/05  18:00:00,63.1710407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,15.5786815544,15.5786815544
 01/05  19:00:00,54.6465403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,25.848054309,25.848054309
 01/05  20:00:00,54.6974694361,13.8902137628,0.0,0.0455630551255,22.9214369646,9.5742556536,39.2978419187,39.2978419187
 01/05  21:00:00,49.7674146783,13.8912869766,0.0,0.131456534245,19.1011974705,8.3774736969,45.1779223975,45.1779223975
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  07:00:00,27.6486581741,13.8912869766,0.0,1.18768753701,1.91011974705,2.3935639134,157.826818123,157.826818123
 01/06  08:00:00,31.4380023796,13.8912869766,0.0,0.986108587904,7.6404789882,4.7871278268,129.470141317,129.470141317
 01/06  09:00:00,42.0959395286,13.8912869766,0.0,0.725981384588,19.1011974705,8.3774736969,107.813652984,107.813652984
 01/06  10:00:00,59.4040908895,13.8912869766,0.0,0.359610855629,34.3821554469,10.7710376103,75.5614610084,75.5614610084
 01/06  11:00:00,59.0694798267,13.8869941213,0.0,0.029292648221,34.3821554469,10.7710376103,59.4408327128,59.4408327128
 01/06  12:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,38.255937737,38.255937737
 01/06  13:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,26.713157784,26.713157784
 01/06  14:00:00,59.1748546297,13.8848476936,0.136813878917,0.0,34.3821554469,10.7710376103,16.1649492596,16.1649492596
 01/06  15:00:00,59.341731687,13.8848476936,0.30369093627,0.0,34.3821554469,10.7710376103,8.22047745917,8.22047745917
 01/06  16:00:00,59.4527914187,13.8848476936,0.414750667965,0.0,34.3821554469,10.7710376103,6.1636254222,6.1636254222
 01/06  17:00:00,59.4236615155,13.8848476936,0.385620764726,0.0,34.3821554469,10.7710376103,5.24559254706,5.24559254706
 01/06  18:00:00,63.3189603942,13.8848476936,0.147919643428,0.0,34.3821554469,10.7710376103,4.68442055757,4.68442055757
 01/06  19:00:00,54.6465403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,15.6448906347,15.6448906347
 01/06  20:00:00,54.6465403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,26.2167647203,26.2167647203
 01/06  21:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,32.8903713011,32.8903713011
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  07:00:00,26.9008484478,13.8912869766,0.0,1.03826878901,1.91011974705,1.79517293505,153.926833318,153.926833318
 01/07  08:00:00,26.308798058,13.8912869766,0.0,0.873925717185,3.8202394941,3.5903458701,126.89866589,126.89866589
 01/07  09:00:00,32.0189965737,13.8912869766,0.0,0.683081331294,11.4607184823,5.9839097835,106.309431973,106.309431973
 01/07  10:00:00,46.8130274314,13.8912869766,0.0,0.426047836506,22.9214369646,9.5742556536,71.7104812964,71.7104812964
 01/07  11:00:00,59.2566167327,13.8912869766,0.0,0.212136698825,34.3821554469,10.7710376103,45.8948664658,45.8948664658
 01/07  12:00:00,59.2326619553,13.8912869766,0.0,0.188181921462,34.3821554469,10.7710376103,29.343294305,29.343294305
 01/07  13:00:00,59.1991005269,13.8912869766,0.0,0.154620493005,34.3821554469,10.7710376103,22.6380110041,22.6380110041
 01/07  14:00:00,59.1575326386,13.8912869766,0.0,0.113052604776,34.3821554469,10.7710376103,15.6167188899,15.6167188899
 01/07  15:00:00,59.1751462565,13.8912869766,0.0,0.130666222623,34.3821554469,10.7710376103,10.5475035367,10.5475035367
 01/07  16:00:00,59.1524208387,13.8912869766,0.0,0.107940804881,34.3821554469,10.7710376103,8.06754008407,8.06754008407
 01/07  17:00:00,59.0391139646,13.8859209074,0.0,0.0,34.3821554469,10.7710376103,6.2620420428,6.2620420428
 01/07  18:00:00,63.2601366102,13.8902137628,0.0,0.0837297902205,34.3821554469,10.7710376103,8.87934179995,8.87934179995
 01/07  19:00:00,49.9019743234,13.8912869766,0.0,0.266016179365,19.1011974705,8.3774736969,28.8125545256,28.8125545256
 01/07  20:00:00,39.9572237603,13.8912869766,0.0,0.35530851781,11.4607184823,5.9839097835,41.8771480896,41.8771480896
 01/07  21:00:00,40.0028185007,13.8912869766,0.0,0.400903258288,11.4607184823,5.9839097835,46.3485631352,46.3485631352
 01/07  22:00:00,30.0456803958,13.8912869766,0.0,0.477808054907,3.8202394941,3.5903458701,59.3412551414,59.3412551414
 01/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  08:00:00,7.85359329327,0.00429285538751,0.0,0.0110077557791,1.91011974705,1.79517293505,0.0,0.0
 01/08  09:00:00,22.7558930544,13.8912869766,0.0,1.45402071352,3.8202394941,3.5903458701,162.943194233,162.943194233
 01/08  10:00:00,22.3099171229,13.8912869766,0.0,1.00804478204,3.8202394941,3.5903458701,111.420403631,111.420403631
 01/08  11:00:00,37.0183404408,13.8912869766,0.0,0.665403747532,15.2809579764,7.1806917402,76.0965207977,76.0965207977
 01/08  12:00:00,36.9457466845,13.8912869766,0.0,0.592809991267,15.2809579764,7.1806917402,59.9991580884,59.9991580884
 01/08  13:00:00,46.891264054,13.8912869766,0.0,0.504284459168,22.9214369646,9.5742556536,40.8552390766,40.8552390766
 01/08  14:00:00,46.816510416,13.8912869766,0.0,0.429530821162,22.9214369646,9.5742556536,31.7091388373,31.7091388373
 01/08  15:00:00,46.7358341219,13.8912869766,0.0,0.348854527005,22.9214369646,9.5742556536,21.6237100458,21.6237100458
 01/08  16:00:00,46.6664707367,13.8912869766,0.0,0.279491141896,22.9214369646,9.5742556536,15.054466277,15.054466277
 01/08  17:00:00,46.4709918032,13.8912869766,0.0,0.0840122083281,22.9214369646,9.5742556536,9.92102637891,9.92102637891
 01/08  18:00:00,40.6365764654,13.8912869766,0.0,0.150639772162,15.2809579764,7.1806917402,26.022024861,26.022024861
 01/08  19:00:00,34.8567934298,13.8912869766,0.0,0.271899638179,7.6404789882,4.7871278268,43.9383163013,43.9383163013
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  07:00:00,27.7895976565,13.8912869766,0.0,1.32862701937,1.91011974705,2.3935639134,143.034214347,143.034214347
 01/09  08:00:00,31.4590782968,13.8912869766,0.0,1.00718450514,7.6404789882,4.7871278268,109.991806616,109.991806616
 01/09  09:00:00,41.938630329,13.8912869766,0.0,0.568672185,19.1011974705,8.3774736969,82.9452133628,82.9452133628
 01/09  10:00:00,59.1767250634,13.8912869766,0.0,0.132245029556,34.3821554469,10.7710376103,42.5807952201,42.5807952201
 01/09  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,22.14821275,22.14821275
 01/09  12:00:00,59.0440987415,13.8848476936,0.0060579907744,0.0,34.3821554469,10.7710376103,7.06329476727,7.06329476727
 01/09  13:00:00,59.7109622689,13.8848476936,0.672921518175,0.0,34.3821554469,10.7710376103,4.19355865007,4.19355865007
 01/09  14:00:00,60.7524622428,13.8848476936,1.71442149208,0.0,34.3821554469,10.7710376103,1.59161517973,1.59161517973
 01/09  15:00:00,61.2094870789,13.8848476936,2.1714463281,0.0,34.3821554469,10.7710376103,0.0582658169928,0.0582658169928
 01/09  16:00:00,61.6632538199,13.8848476936,2.62521306913,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  17:00:00,61.6533357214,13.8848476936,2.61529497063,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  18:00:00,65.0815886014,13.8848476936,1.91054785065,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  19:00:00,56.2454183398,13.8848476936,1.598878028,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/09  20:00:00,55.4269806581,13.8848476936,0.78044034632,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/09  21:00:00,49.843748292,13.8848476936,0.214229431005,0.0,19.1011974705,8.3774736969,0.081150079208,0.081150079208
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  07:00:00,26.7568644888,13.8912869766,0.0,0.295893851675,1.91011974705,2.3935639134,66.5756993214,66.5756993214
 01/10  08:00:00,30.7265840614,13.8912869766,0.0,0.274690269731,7.6404789882,4.7871278268,51.2702866579,51.2702866579
 01/10  09:00:00,41.3991709229,13.8869941213,0.0,0.0335056342041,19.1011974705,8.3774736969,31.5770081973,31.5770081973
 01/10  10:00:00,59.0431877492,13.8848476936,0.00514699842591,0.0,34.3821554469,10.7710376103,10.8950422423,10.8950422423
 01/10  11:00:00,59.3553300042,13.8848476936,0.317289253458,0.0,34.3821554469,10.7710376103,4.32030629854,4.32030629854
 01/10  12:00:00,59.8808293201,13.8848476936,0.842788569315,0.0,34.3821554469,10.7710376103,2.73604886637,2.73604886637
 01/10  13:00:00,60.3927866978,13.8848476936,1.35474594707,0.0,34.3821554469,10.7710376103,1.87453683916,1.87453683916
 01/10  14:00:00,61.1586332415,13.8848476936,2.12059249068,0.0,34.3821554469,10.7710376103,0.427288514269,0.427288514269
 01/10  15:00:00,61.9554615728,13.8848476936,2.91742082207,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/10  16:00:00,62.1977116189,13.8848476936,3.15967086812,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/10  17:00:00,61.9118452982,13.8848476936,2.87380454742,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/10  18:00:00,64.9295305135,13.8848476936,1.75848976278,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/10  19:00:00,55.725607495,13.8848476936,1.07906718322,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/10  20:00:00,55.3469755543,13.8848476936,0.700435242486,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/10  21:00:00,50.0138115239,13.8848476936,0.384292662882,0.0,19.1011974705,8.3774736969,0.479210378326,0.479210378326
 01/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  07:00:00,26.735608949,13.8912869766,0.0,0.274638311866,1.91011974705,2.3935639134,70.9302079493,70.9302079493
 01/11  08:00:00,30.6848531219,13.8912869766,0.0,0.232959330238,7.6404789882,4.7871278268,50.6519263583,50.6519263583
 01/11  09:00:00,41.3914693996,13.8869941213,0.0,0.0258041109448,19.1011974705,8.3774736969,36.545514909,36.545514909
 01/11  10:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,16.3109491962,16.3109491962
 01/11  11:00:00,59.2714106109,13.8848476936,0.233369860091,0.0,34.3821554469,10.7710376103,8.34591253104,8.34591253104
 01/11  12:00:00,59.8088569524,13.8848476936,0.770816201641,0.0,34.3821554469,10.7710376103,3.47879723746,3.47879723746
 01/11  13:00:00,60.6700454454,13.8848476936,1.63200469459,0.0,34.3821554469,10.7710376103,1.63597686084,1.63597686084
 01/11  14:00:00,61.4424957654,13.8848476936,2.4044550146,0.0,34.3821554469,10.7710376103,0.122861801561,0.122861801561
 01/11  15:00:00,61.947010068,13.8848476936,2.90896931726,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  16:00:00,62.1028117177,13.8848476936,3.06477096696,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  17:00:00,61.9721674812,13.8848476936,2.93412673042,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  18:00:00,65.4215178899,13.8848476936,2.25047713912,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  19:00:00,56.0789924489,13.8848476936,1.43245213715,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/11  20:00:00,55.5355319598,13.8848476936,0.888991648035,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/11  21:00:00,50.0383240348,13.8848476936,0.408805173811,0.0,19.1011974705,8.3774736969,0.184184359318,0.184184359318
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  07:00:00,27.1789444747,13.8912869766,0.0,0.717973837646,1.91011974705,2.3935639134,120.268230949,120.268230949
 01/12  08:00:00,31.0273947993,13.8912869766,0.0,0.5755010077,7.6404789882,4.7871278268,92.2205357302,92.2205357302
 01/12  09:00:00,41.6370687759,13.8912869766,0.0,0.267110631881,19.1011974705,8.3774736969,72.3296827834,72.3296827834
 01/12  10:00:00,59.0416663562,13.8859209074,0.0,0.00255239158543,34.3821554469,10.7710376103,43.2770781592,43.2770781592
 01/12  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,29.2447096452,29.2447096452
 01/12  12:00:00,59.1838559168,13.8848476936,0.145815165984,0.0,34.3821554469,10.7710376103,11.8001139916,11.8001139916
 01/12  13:00:00,59.5434709012,13.8848476936,0.505430150452,0.0,34.3821554469,10.7710376103,5.83184251499,5.83184251499
 01/12  14:00:00,59.8887279622,13.8848476936,0.85068721148,0.0,34.3821554469,10.7710376103,4.46299952707,4.46299952707
 01/12  15:00:00,60.2148668208,13.8848476936,1.17682606999,0.0,34.3821554469,10.7710376103,3.06932940011,3.06932940011
 01/12  16:00:00,60.4564902966,13.8848476936,1.41844954579,0.0,34.3821554469,10.7710376103,1.81604507449,1.81604507449
 01/12  17:00:00,60.2451474634,13.8848476936,1.20710671267,0.0,34.3821554469,10.7710376103,1.53223342003,1.53223342003
 01/12  18:00:00,63.6112328555,13.8848476936,0.44019210477,0.0,34.3821554469,10.7710376103,2.45213159497,2.45213159497
 01/12  19:00:00,54.7876662956,13.8848476936,0.141125983806,0.0,22.9214369646,9.5742556536,3.76010115348,3.76010115348
 01/12  20:00:00,54.6736397058,13.8848476936,0.0270993940015,0.0,22.9214369646,9.5742556536,12.1735935036,12.1735935036
 01/12  21:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,23.1941484222,23.1941484222
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  07:00:00,27.4477520702,13.8912869766,0.0,0.986781433139,1.91011974705,2.3935639134,150.067309156,150.067309156
 01/13  08:00:00,31.2612237518,13.8912869766,0.0,0.809329960162,7.6404789882,4.7871278268,121.813672744,121.813672744
 01/13  09:00:00,41.8150017622,13.8912869766,0.0,0.445043618154,19.1011974705,8.3774736969,96.6108548049,96.6108548049
 01/13  10:00:00,59.1028366844,13.8880673351,0.0,0.0615762921016,34.3821554469,10.7710376103,62.8045100864,62.8045100864
 01/13  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,43.6850725502,43.6850725502
 01/13  12:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,25.7110414865,25.7110414865
 01/13  13:00:00,59.2445708384,13.8848476936,0.20653008759,0.0,34.3821554469,10.7710376103,13.0281684091,13.0281684091
 01/13  14:00:00,59.6315153352,13.8848476936,0.593474584461,0.0,34.3821554469,10.7710376103,6.83342447632,6.83342447632
 01/13  15:00:00,59.927538793,13.8848476936,0.88949804219,0.0,34.3821554469,10.7710376103,5.24048827599,5.24048827599
 01/13  16:00:00,60.124914779,13.8848476936,1.08687402821,0.0,34.3821554469,10.7710376103,3.94138324761,3.94138324761
 01/13  17:00:00,60.0165142713,13.8848476936,0.978473520519,0.0,34.3821554469,10.7710376103,3.0699468911,3.0699468911
 01/13  18:00:00,63.5941291132,13.8848476936,0.423088362394,0.0,34.3821554469,10.7710376103,3.24700215396,3.24700215396
 01/13  19:00:00,54.835417028,13.8848476936,0.188876716206,0.0,22.9214369646,9.5742556536,3.76375227817,3.76375227817
 01/13  20:00:00,54.687586094,13.8848476936,0.041045782204,0.0,22.9214369646,9.5742556536,12.0040327189,12.0040327189
 01/13  21:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,19.1670058376,19.1670058376
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  07:00:00,26.544395938,13.8912869766,0.0,0.681816279235,1.91011974705,1.79517293505,116.417576129,116.417576129
 01/14  08:00:00,26.0214605874,13.8912869766,0.0,0.586588246552,3.8202394941,3.5903458701,95.9899650602,95.9899650602
 01/14  09:00:00,31.6378026562,13.8912869766,0.0,0.301887413788,11.4607184823,5.9839097835,80.167961968,80.167961968
 01/14  10:00:00,46.391102324,13.8859209074,0.0,0.00948879833568,22.9214369646,9.5742556536,44.9837986839,44.9837986839
 01/14  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,20.9874097615,20.9874097615
 01/14  12:00:00,59.4051029625,13.8848476936,0.367062211718,0.0,34.3821554469,10.7710376103,7.22312621902,7.22312621902
 01/14  13:00:00,60.0571914957,13.8848476936,1.0191507449,0.0,34.3821554469,10.7710376103,5.06420379723,5.06420379723
 01/14  14:00:00,60.5965345183,13.8848476936,1.55849376754,0.0,34.3821554469,10.7710376103,3.04691510558,3.04691510558
 01/14  15:00:00,61.1196455092,13.8848476936,2.08160475841,0.0,34.3821554469,10.7710376103,1.10586787231,1.10586787231
 01/14  16:00:00,61.3967720628,13.8848476936,2.35873131208,0.0,34.3821554469,10.7710376103,0.0350167187303,0.0350167187303
 01/14  17:00:00,61.2290371223,13.8848476936,2.19099637158,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  18:00:00,64.4612355854,13.8848476936,1.29019483465,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  19:00:00,49.8382900412,13.8848476936,0.208771180182,0.0,19.1011974705,8.3774736969,5.08795521359,5.08795521359
 01/14  20:00:00,39.5954759594,13.8848476936,0.0,0.0,11.4607184823,5.9839097835,22.4374965753,22.4374965753
 01/14  21:00:00,39.5954759594,13.8848476936,0.0,0.0,11.4607184823,5.9839097835,32.5641779093,32.5641779093
 01/14  22:00:00,29.5614330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,45.0872975884,45.0872975884
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  08:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  09:00:00,21.9766049277,13.8912869766,0.0,0.674732586851,3.8202394941,3.5903458701,139.411446906,139.411446906
 01/15  10:00:00,21.4548002431,13.8912869766,0.0,0.152927902284,3.8202394941,3.5903458701,93.4102958742,93.4102958742
 01/15  11:00:00,36.3464974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,69.3470920295,69.3470920295
 01/15  12:00:00,36.3464974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,54.265339055,54.265339055
 01/15  13:00:00,46.3805403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,33.898666874,33.898666874
 01/15  14:00:00,46.468903479,13.8848476936,0.0883631671924,0.0,22.9214369646,9.5742556536,22.8737135768,22.8737135768
 01/15  15:00:00,46.6467648272,13.8848476936,0.266224515464,0.0,22.9214369646,9.5742556536,13.9403579189,13.9403579189
 01/15  16:00:00,46.7851242839,13.8848476936,0.404583972089,0.0,22.9214369646,9.5742556536,8.5770647508,8.5770647508
 01/15  17:00:00,46.7332490773,13.8848476936,0.352708765494,0.0,22.9214369646,9.5742556536,5.79041727341,5.79041727341
 01/15  18:00:00,40.4794974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,18.5345516023,18.5345516023
 01/15  19:00:00,34.5784545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,35.8007205582,35.8007205582
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  08:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  09:00:00,21.9272889373,13.8912869766,0.0,0.625416596401,3.8202394941,3.5903458701,133.760004183,133.760004183
 01/16  10:00:00,21.4830517127,13.8912869766,0.0,0.181179371834,3.8202394941,3.5903458701,96.8632339293,96.8632339293
 01/16  11:00:00,36.3484630281,13.8859209074,0.0,0.000892404109912,15.2809579764,7.1806917402,70.8855371818,70.8855371818
 01/16  12:00:00,36.3464974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,55.6960421647,55.6960421647
 01/16  13:00:00,46.3805403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,34.0109378405,34.0109378405
 01/16  14:00:00,46.5015545413,13.8848476936,0.121014229563,0.0,22.9214369646,9.5742556536,20.5665900428,20.5665900428
 01/16  15:00:00,46.6496678645,13.8848476936,0.269127552723,0.0,22.9214369646,9.5742556536,13.7412804672,13.7412804672
 01/16  16:00:00,46.8502831428,13.8848476936,0.469742831072,0.0,22.9214369646,9.5742556536,7.29424792801,7.29424792801
 01/16  17:00:00,46.8147637272,13.8848476936,0.434223415425,0.0,22.9214369646,9.5742556536,5.02116554444,5.02116554444
 01/16  18:00:00,40.4802599209,13.8848476936,0.000762510737657,0.0,15.2809579764,7.1806917402,15.8243291888,15.8243291888
 01/16  19:00:00,34.5784545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,23.9049935617,23.9049935617
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  07:00:00,27.2708555917,13.8912869766,0.0,0.809884954561,1.91011974705,2.3935639134,130.074560403,130.074560403
 01/17  08:00:00,31.1317313744,13.8912869766,0.0,0.679837582792,7.6404789882,4.7871278268,105.409483513,105.409483513
 01/17  09:00:00,41.7346221194,13.8912869766,0.0,0.364663975361,19.1011974705,8.3774736969,84.0174250188,84.0174250188
 01/17  10:00:00,59.0625683701,13.8869941213,0.0,0.0223811916648,34.3821554469,10.7710376103,41.4624417737,41.4624417737
 01/17  11:00:00,59.0429029038,13.8848476936,0.00486215299337,0.0,34.3821554469,10.7710376103,18.9042282463,18.9042282463
 01/17  12:00:00,59.2998372348,13.8848476936,0.261796484044,0.0,34.3821554469,10.7710376103,7.97199040449,7.97199040449
 01/17  13:00:00,59.6480964981,13.8848476936,0.610055747343,0.0,34.3821554469,10.7710376103,6.26718482832,6.26718482832
 01/17  14:00:00,60.2382269512,13.8848476936,1.2001862004,0.0,34.3821554469,10.7710376103,3.85589830121,3.85589830121
 01/17  15:00:00,60.8426145273,13.8848476936,1.80457377657,0.0,34.3821554469,10.7710376103,1.65915286921,1.65915286921
 01/17  16:00:00,61.3661204253,13.8848476936,2.32807967456,0.0,34.3821554469,10.7710376103,0.122193212198,0.122193212198
 01/17  17:00:00,61.3186270672,13.8848476936,2.28058631643,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  18:00:00,63.2638022192,13.8848476936,1.47042813508,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  19:00:00,55.3942863221,13.8848476936,0.74774601031,0.0,22.9214369646,9.5742556536,0.406670031026,0.406670031026
 01/17  20:00:00,54.949526019,13.8848476936,0.30298570725,0.0,22.9214369646,9.5742556536,1.91036607446,1.91036607446
 01/17  21:00:00,49.8677903683,13.8848476936,0.238271507371,0.0,19.1011974705,8.3774736969,1.9980898412,1.9980898412
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  07:00:00,26.9445918813,13.8912869766,0.0,0.483621244241,1.91011974705,2.3935639134,94.4221265588,94.4221265588
 01/18  08:00:00,30.8689730182,13.8912869766,0.0,0.417079226579,7.6404789882,4.7871278268,72.5008224735,72.5008224735
 01/18  09:00:00,41.4611634823,13.889140549,0.0,0.093351765958,19.1011974705,8.3774736969,44.8576778321,44.8576778321
 01/18  10:00:00,59.0682552832,13.8848476936,0.0302145324231,0.0,34.3821554469,10.7710376103,11.4246074379,11.4246074379
 01/18  11:00:00,59.7373590102,13.8848476936,0.699318259422,0.0,34.3821554469,10.7710376103,4.25073251719,4.25073251719
 01/18  12:00:00,60.8227540766,13.8848476936,1.7847133258,0.0,34.3821554469,10.7710376103,1.94817424986,1.94817424986
 01/18  13:00:00,61.6984600513,13.8848476936,2.66041930057,0.0,34.3821554469,10.7710376103,0.172785695745,0.172785695745
 01/18  14:00:00,62.9980474149,13.8848476936,3.9600066641,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  15:00:00,66.0564100887,13.8848476936,7.01836933791,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  16:00:00,68.2212285471,13.8848476936,9.18318779631,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  17:00:00,68.1068660803,13.8848476936,9.06882532954,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  18:00:00,66.4080273576,13.8848476936,4.61465327354,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  19:00:00,56.5956425406,13.8848476936,1.94910222883,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/18  20:00:00,56.1298313154,13.8848476936,1.48329100366,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/18  21:00:00,50.7966558532,13.8848476936,1.16713699224,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  07:00:00,26.7552214735,13.8912869766,0.0,0.294250836438,1.91011974705,2.3935639134,75.3568584927,75.3568584927
 01/19  08:00:00,30.6976230141,13.8912869766,0.0,0.245729222489,7.6404789882,4.7871278268,53.0620871137,53.0620871137
 01/19  09:00:00,41.3837880818,13.8869941213,0.0,0.0181227931832,19.1011974705,8.3774736969,32.4978549797,32.4978549797
 01/19  10:00:00,59.1284381655,13.8848476936,0.0903974147102,0.0,34.3821554469,10.7710376103,6.81769341438,6.81769341438
 01/19  11:00:00,59.842544631,13.8848476936,0.804503880221,0.0,34.3821554469,10.7710376103,2.29803997801,2.29803997801
 01/19  12:00:00,61.0040737938,13.8848476936,1.96603304304,0.0,34.3821554469,10.7710376103,0.240878009511,0.240878009511
 01/19  13:00:00,62.0601465467,13.8848476936,3.02210579596,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  14:00:00,65.0424984273,13.8848476936,6.00445767653,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  15:00:00,68.081010526,13.8848476936,9.04296977528,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  16:00:00,70.2378715774,13.8848476936,11.1998308266,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  17:00:00,69.9439347879,13.8848476936,10.9058940372,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  18:00:00,69.4173302269,13.8848476936,7.62395614276,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  19:00:00,57.2064064839,13.8848476936,2.55986617215,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/19  20:00:00,56.0664906025,13.8848476936,1.41995029071,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/19  21:00:00,50.8006870622,13.8848476936,1.17116820125,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  07:00:00,26.4742700853,13.8864575143,0.0,0.0181289105483,1.91011974705,2.3935639134,30.1112680229,30.1112680229
 01/20  08:00:00,30.5857023947,13.8912869766,0.0,0.133808603047,7.6404789882,4.7871278268,43.7907678753,43.7907678753
 01/20  09:00:00,41.4092180046,13.8902137628,0.0,0.0403330744096,19.1011974705,8.3774736969,26.9270811846,26.9270811846
 01/20  10:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,4.18610108751,4.18610108751
 01/20  11:00:00,59.5500882038,13.8848476936,0.512047453065,0.0,34.3821554469,10.7710376103,0.541417672776,0.541417672776
 01/20  12:00:00,60.919220488,13.8848476936,1.88117973728,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  13:00:00,61.8191287061,13.8848476936,2.78108795536,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  14:00:00,63.4611953097,13.8848476936,4.42315455892,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  15:00:00,65.6139118222,13.8848476936,6.57587107146,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  16:00:00,66.7206565135,13.8848476936,7.68261576273,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  17:00:00,66.4712712748,13.8848476936,7.43323052408,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  18:00:00,65.3635300256,13.8848476936,3.57015594149,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  19:00:00,56.3962002453,13.8848476936,1.74965993356,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/20  20:00:00,55.9695719064,13.8848476936,1.32303159466,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/20  21:00:00,50.7569767591,13.8848476936,1.12745789809,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  07:00:00,25.9700739473,13.8910723339,0.0,0.107708931308,1.91011974705,1.79517293505,37.4925503242,37.4925503242
 01/21  08:00:00,25.5297373662,13.8912869766,0.0,0.094865025317,3.8202394941,3.5903458701,22.362904064,22.362904064
 01/21  09:00:00,31.3817142641,13.8912869766,0.0,0.0457990216206,11.4607184823,5.9839097835,14.9423664393,14.9423664393
 01/21  10:00:00,46.3816135256,13.8859209074,0.0,0.0,22.9214369646,9.5742556536,1.9670734076,1.9670734076
 01/21  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,0.530616848264,0.530616848264
 01/21  12:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,0.00239265683706,0.00239265683706
 01/21  13:00:00,59.1689573105,13.8848476936,0.130916559768,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  14:00:00,59.33489072,13.8848476936,0.29684996923,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  15:00:00,59.4081542609,13.8848476936,0.370113510158,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  16:00:00,59.4395681542,13.8848476936,0.401527403473,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  17:00:00,59.5072982405,13.8848476936,0.469257489772,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  18:00:00,62.0055221282,13.8848476936,0.212148044117,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  19:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,0.000127266058866,0.000127266058866
