Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/21  20:00:00,39.5954759594,13.8848476936,0.0,0.0,11.4607184823,5.9839097835,0.00265965332724,0.00265965332724
 01/21  21:00:00,39.6226652573,13.8902137628,0.0,0.0218232286478,11.4607184823,5.9839097835,0.0661758011084,0.0661758011084
 01/21  22:00:00,29.6723379708,13.8912869766,0.0,0.10446562996,3.8202394941,3.5903458701,7.95486208868,7.95486208868
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  08:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  09:00:00,21.5539851287,13.8912869766,0.0,0.252112787812,3.8202394941,3.5903458701,56.0119811146,56.0119811146
 01/22  10:00:00,21.2954330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,27.4099730784,27.4099730784
 01/22  11:00:00,36.3464974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,9.94599235367,9.94599235367
 01/22  12:00:00,36.6844545407,13.8848476936,0.337957130521,0.0,15.2809579764,7.1806917402,2.36311661378,2.36311661378
 01/22  13:00:00,48.163763813,13.8848476936,1.78322350118,0.0,22.9214369646,9.5742556536,0.0680524996549,0.0680524996549
 01/22  14:00:00,48.684925041,13.8848476936,2.30438472924,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/22  15:00:00,49.1640708564,13.8848476936,2.7835305446,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/22  16:00:00,49.4816851881,13.8848476936,3.10114487632,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/22  17:00:00,49.5055063822,13.8848476936,3.12496607039,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/22  18:00:00,40.9171708318,13.8848476936,1.81534008826,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/22  19:00:00,35.0886420299,13.8848476936,0.5101875213,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  07:00:00,27.0419697046,13.8912869766,0.0,0.580999067464,1.91011974705,2.3935639134,103.964595836,103.964595836
 01/23  08:00:00,30.976694414,13.8912869766,0.0,0.524800622345,7.6404789882,4.7871278268,85.8494541837,85.8494541837
 01/23  09:00:00,41.5836919086,13.8912869766,0.0,0.213733764524,19.1011974705,8.3774736969,62.5655539169,62.5655539169
 01/23  10:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,28.2290893865,28.2290893865
 01/23  11:00:00,59.1170023043,13.8848476936,0.0789615535148,0.0,34.3821554469,10.7710376103,10.6565963828,10.6565963828
 01/23  12:00:00,59.9550628566,13.8848476936,0.917022105793,0.0,34.3821554469,10.7710376103,3.19748822681,3.19748822681
 01/23  13:00:00,60.9516900968,13.8848476936,1.91364934602,0.0,34.3821554469,10.7710376103,1.03129641254,1.03129641254
 01/23  14:00:00,61.919226458,13.8848476936,2.88118570719,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  15:00:00,62.5602832653,13.8848476936,3.52224251454,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  16:00:00,63.2866532096,13.8848476936,4.24861245879,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  17:00:00,63.0706837809,13.8848476936,4.03264303012,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  18:00:00,64.2879749362,13.8848476936,2.49460085207,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  19:00:00,56.4750152773,13.8848476936,1.82847496554,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/23  20:00:00,55.857178628,13.8848476936,1.21063831619,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/23  21:00:00,50.3233315063,13.8848476936,0.693812645328,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  07:00:00,26.6894165755,13.8912869766,0.0,0.228445938436,1.91011974705,2.3935639134,50.9025464791,50.9025464791
 01/24  08:00:00,30.6593762267,13.8912869766,0.0,0.207482435086,7.6404789882,4.7871278268,39.0083935711,39.0083935711
 01/24  09:00:00,41.4597277603,13.8902137628,0.0,0.0908428301319,19.1011974705,8.3774736969,26.8156300823,26.8156300823
 01/24  10:00:00,59.1140557392,13.8848476936,0.0760149884241,0.0,34.3821554469,10.7710376103,4.17667399619,4.17667399619
 01/24  11:00:00,59.8870407761,13.8848476936,0.849000025318,0.0,34.3821554469,10.7710376103,1.09010415581,1.09010415581
 01/24  12:00:00,60.9611531527,13.8848476936,1.92311240193,0.0,34.3821554469,10.7710376103,0.0441236712422,0.0441236712422
 01/24  13:00:00,61.8077818357,13.8848476936,2.76974108495,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  14:00:00,62.3866473382,13.8848476936,3.34860658745,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  15:00:00,62.6349229078,13.8848476936,3.59688215703,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  16:00:00,62.7239728555,13.8848476936,3.68593210471,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  17:00:00,62.7626908078,13.8848476936,3.72465005707,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  18:00:00,64.7959114504,13.8848476936,3.00253736632,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  19:00:00,56.7517585741,13.8848476936,2.10521826236,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/24  20:00:00,56.0127885572,13.8848476936,1.36624824542,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/24  21:00:00,50.5563524808,13.8848476936,0.926833619833,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  07:00:00,26.721770651,13.8912869766,0.0,0.260800013907,1.91011974705,2.3935639134,67.1334363769,67.1334363769
 01/25  08:00:00,30.6940364431,13.8912869766,0.0,0.242142651487,7.6404789882,4.7871278268,50.7416762369,50.7416762369
 01/25  09:00:00,41.3788797881,13.8869941213,0.0,0.0132144994275,19.1011974705,8.3774736969,27.3597488284,27.3597488284
 01/25  10:00:00,59.0953916259,13.8848476936,0.0573508751346,0.0,34.3821554469,10.7710376103,4.48392939807,4.48392939807
 01/25  11:00:00,59.7426907495,13.8848476936,0.704649998699,0.0,34.3821554469,10.7710376103,1.67517547364,1.67517547364
 01/25  12:00:00,60.8908450911,13.8848476936,1.8528043403,0.0,34.3821554469,10.7710376103,0.0843748207786,0.0843748207786
 01/25  13:00:00,61.3023852212,13.8848476936,2.2643444704,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  14:00:00,61.0624963057,13.8848476936,2.02445555492,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  15:00:00,61.2109873236,13.8848476936,2.17294657288,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  16:00:00,61.9845139912,13.8848476936,2.9464732404,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  17:00:00,62.0409621594,13.8848476936,3.00292140864,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  18:00:00,63.8323253709,13.8848476936,2.03895128676,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  19:00:00,55.7869166021,13.8848476936,1.14037629038,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/25  20:00:00,55.2628415245,13.8848476936,0.616301212744,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/25  21:00:00,50.0437589165,13.8848476936,0.414240055494,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/25  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  07:00:00,26.5431841456,13.8910723339,0.0,0.082428151288,1.91011974705,2.3935639134,32.546611567,32.546611567
 01/26  08:00:00,30.5587450062,13.8912869766,0.0,0.106851214524,7.6404789882,4.7871278268,22.2775291951,22.2775291951
 01/26  09:00:00,41.4864176746,13.8912869766,0.0,0.116459530559,19.1011974705,8.3774736969,16.819588029,16.819588029
 01/26  10:00:00,59.0963033665,13.8912869766,0.0,0.0518233326975,34.3821554469,10.7710376103,4.12753621416,4.12753621416
 01/26  11:00:00,59.1018665813,13.8912869766,0.0,0.0573865474818,34.3821554469,10.7710376103,2.53374249578,2.53374249578
 01/26  12:00:00,59.0684262824,13.8912869766,0.0,0.0239462485067,34.3821554469,10.7710376103,1.66748310575,1.66748310575
 01/26  13:00:00,59.0483913738,13.8912869766,0.0,0.00391133990488,34.3821554469,10.7710376103,1.59993193706,1.59993193706
 01/26  14:00:00,59.1351605992,13.8912869766,0.0,0.0906805653341,34.3821554469,10.7710376103,1.53469797234,1.53469797234
 01/26  15:00:00,59.1389397236,13.8912869766,0.0,0.0944596897257,34.3821554469,10.7710376103,1.45190898644,1.45190898644
 01/26  16:00:00,59.0398797267,13.8859209074,0.0,0.00076576211677,34.3821554469,10.7710376103,1.04215375753,1.04215375753
 01/26  17:00:00,59.13356798,13.8912869766,0.0,0.0890879461939,34.3821554469,10.7710376103,0.96779421433,0.96779421433
 01/26  18:00:00,61.9355789003,13.8912869766,0.0,0.135765533157,34.3821554469,10.7710376103,1.19656306149,1.19656306149
 01/26  19:00:00,54.7821839714,13.8912869766,0.0,0.129204376502,22.9214369646,9.5742556536,1.90708497059,1.90708497059
 01/26  20:00:00,54.8233599245,13.8912869766,0.0,0.170380329606,22.9214369646,9.5742556536,4.37995691876,4.37995691876
 01/26  21:00:00,49.8457026902,13.8912869766,0.0,0.209744546174,19.1011974705,8.3774736969,10.1366704487,10.1366704487
 01/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  07:00:00,27.2630337349,13.8912869766,0.0,0.802063097768,1.91011974705,2.3935639134,78.76669646,78.76669646
 01/27  08:00:00,31.043445302,13.8912869766,0.0,0.591551510365,7.6404789882,4.7871278268,54.7640508126,54.7640508126
 01/27  09:00:00,41.6849289683,13.8912869766,0.0,0.314970824251,19.1011974705,8.3774736969,37.091024062,37.091024062
 01/27  10:00:00,59.2089107759,13.8912869766,0.0,0.164430742047,34.3821554469,10.7710376103,14.4856046396,14.4856046396
 01/27  11:00:00,59.0488730409,13.8869941213,0.0,0.00868586242719,34.3821554469,10.7710376103,7.46661769819,7.46661769819
 01/27  12:00:00,59.1319386185,13.8848476936,0.0938978677705,0.0,34.3821554469,10.7710376103,3.51753500755,3.51753500755
 01/27  13:00:00,59.5573104865,13.8848476936,0.519269735776,0.0,34.3821554469,10.7710376103,2.05491029335,2.05491029335
 01/27  14:00:00,59.485065151,13.8848476936,0.44702440025,0.0,34.3821554469,10.7710376103,0.959620944704,0.959620944704
 01/27  15:00:00,59.7377185554,13.8848476936,0.699677804646,0.0,34.3821554469,10.7710376103,0.103800233882,0.103800233882
 01/27  16:00:00,60.2717331084,13.8848476936,1.2336923576,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  17:00:00,60.0211702571,13.8848476936,0.983129506357,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  18:00:00,60.9115715934,13.8848476936,0.495864175967,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  19:00:00,54.8008990168,13.8848476936,0.154358705047,0.0,22.9214369646,9.5742556536,0.00252869417775,0.00252869417775
 01/27  20:00:00,54.6470070241,13.8848476936,0.000466712338361,0.0,22.9214369646,9.5742556536,0.0442755020272,0.0442755020272
 01/27  21:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,4.81324390777,4.81324390777
 01/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  07:00:00,26.6485700436,13.8912869766,0.0,0.785990384803,1.91011974705,1.79517293505,112.522761453,112.522761453
 01/28  08:00:00,26.038129887,13.8912869766,0.0,0.60325754615,3.8202394941,3.5903458701,86.4378538467,86.4378538467
 01/28  09:00:00,31.5623796365,13.8912869766,0.0,0.226464394083,11.4607184823,5.9839097835,61.1103976182,61.1103976182
 01/28  10:00:00,46.3805403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,31.795514784,31.795514784
 01/28  11:00:00,59.0575671222,13.8848476936,0.0195263714751,0.0,34.3821554469,10.7710376103,12.484549055,12.484549055
 01/28  12:00:00,59.5690769398,13.8848476936,0.531036189038,0.0,34.3821554469,10.7710376103,4.70904170106,4.70904170106
 01/28  13:00:00,60.1889924156,13.8848476936,1.15095166484,0.0,34.3821554469,10.7710376103,2.90967436672,2.90967436672
 01/28  14:00:00,60.6457512778,13.8848476936,1.60771052699,0.0,34.3821554469,10.7710376103,1.04661315714,1.04661315714
 01/28  15:00:00,61.1919884788,13.8848476936,2.15394772802,0.0,34.3821554469,10.7710376103,0.0171395114197,0.0171395114197
 01/28  16:00:00,61.388449442,13.8848476936,2.3504086912,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  17:00:00,61.4462972064,13.8848476936,2.40825645562,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  18:00:00,62.0711350916,13.8848476936,1.65542767419,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  19:00:00,50.2913547431,13.8848476936,0.66183588215,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/28  20:00:00,39.7422863261,13.8848476936,0.146810366697,0.0,11.4607184823,5.9839097835,3.21457530618,3.21457530618
 01/28  21:00:00,39.5954759594,13.8848476936,0.0,0.0,11.4607184823,5.9839097835,16.2504465321,16.2504465321
 01/28  22:00:00,29.5614330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,31.61399582,31.61399582
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  08:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  09:00:00,22.2778464116,13.8912869766,0.0,0.975974070773,3.8202394941,3.5903458701,143.145351288,143.145351288
 01/29  10:00:00,21.8056849924,13.8912869766,0.0,0.503812651574,3.8202394941,3.5903458701,91.5304327973,91.5304327973
 01/29  11:00:00,36.4006341068,13.889140549,0.0,0.0498438412195,15.2809579764,7.1806917402,62.2656197304,62.2656197304
 01/29  12:00:00,36.4814992744,13.8912869766,0.0,0.128562581156,15.2809579764,7.1806917402,47.4612679263,47.4612679263
 01/29  13:00:00,46.5501175647,13.8912869766,0.0,0.163137969833,22.9214369646,9.5742556536,27.7182601837,27.7182601837
 01/29  14:00:00,46.5816729192,13.8912869766,0.0,0.19469332439,22.9214369646,9.5742556536,22.403878383,22.403878383
 01/29  15:00:00,46.6088058915,13.8912869766,0.0,0.221826296619,22.9214369646,9.5742556536,27.9125315791,27.9125315791
 01/29  16:00:00,46.537080257,13.8912869766,0.0,0.150100662104,22.9214369646,9.5742556536,31.8652313012,31.8652313012
 01/29  17:00:00,46.6384432338,13.8912869766,0.0,0.251463638954,22.9214369646,9.5742556536,28.8800355838,28.8800355838
 01/29  18:00:00,37.9063939178,13.8912869766,0.0,0.175790557847,15.2809579764,7.1806917402,46.0102105416,46.0102105416
 01/29  19:00:00,34.7818262362,13.8912869766,0.0,0.196932444579,7.6404789882,4.7871278268,58.2557447282,58.2557447282
 01/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  07:00:00,27.8300357763,13.8912869766,0.0,1.36906513923,1.91011974705,2.3935639134,152.191261947,152.191261947
 01/30  08:00:00,31.4909715204,13.8912869766,0.0,1.03907772879,7.6404789882,4.7871278268,117.880741579,117.880741579
 01/30  09:00:00,42.02120925,13.8912869766,0.0,0.651251105966,19.1011974705,8.3774736969,97.9298461984,97.9298461984
 01/30  10:00:00,59.2911589628,13.8912869766,0.0,0.246678928904,34.3821554469,10.7710376103,66.4768540031,66.4768540031
 01/30  11:00:00,59.0482792132,13.8869941213,0.0,0.00809203470244,34.3821554469,10.7710376103,47.1171089836,47.1171089836
 01/30  12:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,30.6622813668,30.6622813668
 01/30  13:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,19.157647472,19.157647472
 01/30  14:00:00,59.1772869184,13.8848476936,0.139246167674,0.0,34.3821554469,10.7710376103,9.34328977219,9.34328977219
 01/30  15:00:00,59.4028960193,13.8848476936,0.364855268499,0.0,34.3821554469,10.7710376103,5.30255368824,5.30255368824
 01/30  16:00:00,59.6357204079,13.8848476936,0.597679657143,0.0,34.3821554469,10.7710376103,3.82499894348,3.82499894348
 01/30  17:00:00,59.5544096846,13.8848476936,0.516368933871,0.0,34.3821554469,10.7710376103,3.23469207195,3.23469207195
 01/30  18:00:00,60.6185291849,13.8848476936,0.202821767461,0.0,34.3821554469,10.7710376103,3.2383509348,3.2383509348
 01/30  19:00:00,54.6465403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,5.86358725209,5.86358725209
 01/30  20:00:00,54.6465403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,15.1365161794,15.1365161794
 01/30  21:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,23.9974126367,23.9974126367
 01/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  07:00:00,27.298759082,13.8912869766,0.0,0.837788444919,1.91011974705,2.3935639134,126.508980606,126.508980606
 01/31  08:00:00,31.1182347309,13.8912869766,0.0,0.666340939284,7.6404789882,4.7871278268,96.4338942167,96.4338942167
 01/31  09:00:00,41.7374925326,13.8912869766,0.0,0.367534388529,19.1011974705,8.3774736969,70.2848232621,70.2848232621
 01/31  10:00:00,59.0657473764,13.8869941213,0.0,0.0255601979553,34.3821554469,10.7710376103,37.7011918028,37.7011918028
 01/31  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,25.5969169727,25.5969169727
 01/31  12:00:00,59.2086469999,13.8848476936,0.170606249085,0.0,34.3821554469,10.7710376103,10.0066204714,10.0066204714
 01/31  13:00:00,59.7231301855,13.8848476936,0.685089434781,0.0,34.3821554469,10.7710376103,5.79761411886,5.79761411886
 01/31  14:00:00,60.1265852788,13.8848476936,1.08854452807,0.0,34.3821554469,10.7710376103,4.04344270574,4.04344270574
 01/31  15:00:00,60.3888903917,13.8848476936,1.3508496409,0.0,34.3821554469,10.7710376103,1.99712747679,1.99712747679
 01/31  16:00:00,60.1967240673,13.8848476936,1.1586833165,0.0,34.3821554469,10.7710376103,0.309563895006,0.309563895006
 01/31  17:00:00,60.4647663476,13.8848476936,1.4267255968,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  18:00:00,61.2184886717,13.8848476936,0.802781254223,0.0,34.3821554469,10.7710376103,0.0887837845577,0.0887837845577
 01/31  19:00:00,54.9759685581,13.8848476936,0.329428246335,0.0,22.9214369646,9.5742556536,0.737555298199,0.737555298199
 01/31  20:00:00,54.7435371096,13.8848476936,0.0969967977937,0.0,22.9214369646,9.5742556536,2.90345309132,2.90345309132
 01/31  21:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,15.0623516838,15.0623516838
 01/31  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  07:00:00,27.0187125854,13.8912869766,0.0,0.557741948271,1.91011974705,2.3935639134,90.9695231523,90.9695231523
 02/01  08:00:00,30.8887987847,13.8912869766,0.0,0.436904993076,7.6404789882,4.7871278268,67.6951770518,67.6951770518
 02/01  09:00:00,41.4793855982,13.8902137628,0.0,0.110500668029,19.1011974705,8.3774736969,38.12568821,38.12568821
 02/01  10:00:00,59.0517514945,13.8848476936,0.0137107437304,0.0,34.3821554469,10.7710376103,6.5125566262,6.5125566262
 02/01  11:00:00,59.5528662455,13.8848476936,0.514825494721,0.0,34.3821554469,10.7710376103,3.185217437,3.185217437
 02/01  12:00:00,60.529466935,13.8848476936,1.49142618422,0.0,34.3821554469,10.7710376103,1.01896555588,1.01896555588
 02/01  13:00:00,61.5010738505,13.8848476936,2.46303309977,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  14:00:00,64.9795755026,13.8848476936,5.9415347518,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  15:00:00,68.2142730284,13.8848476936,9.17623227763,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  16:00:00,70.3957417876,13.8848476936,11.3577010368,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  17:00:00,71.1060080844,13.8848476936,12.0679673336,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  18:00:00,71.4060288711,13.8848476936,10.9903214537,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  19:00:00,63.0802495519,13.8848476936,8.43370924015,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/01  20:00:00,60.2773356851,13.8848476936,5.63079537331,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/01  21:00:00,52.9147231472,13.8848476936,3.28520428625,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  07:00:00,26.473803594,13.8848476936,0.0192722399805,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  08:00:00,30.7297859507,13.8848476936,0.284331442147,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  09:00:00,43.0313318108,13.8848476936,1.6678129498,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/02  10:00:00,60.84912879,13.8848476936,1.8110880392,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  11:00:00,60.4467791846,13.8848476936,1.40873843383,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  12:00:00,61.359535747,13.8848476936,2.32149499626,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  13:00:00,62.1243684541,13.8848476936,3.08632770337,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  14:00:00,62.1816150293,13.8848476936,3.14357427857,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  15:00:00,62.160291672,13.8848476936,3.12225092119,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  16:00:00,62.3082120023,13.8848476936,3.27017125151,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  17:00:00,61.92299989,13.8848476936,2.88495913924,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  18:00:00,62.437743423,13.8848476936,2.02203600561,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  19:00:00,55.9942375534,13.8848476936,1.34769724163,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/02  20:00:00,55.3646860496,13.8848476936,0.718145737838,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/02  21:00:00,49.9031025214,13.8848476936,0.27358366043,0.0,19.1011974705,8.3774736969,0.000525634941802,0.000525634941802
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  07:00:00,27.1337193993,13.8912869766,0.0,0.672748762242,1.91011974705,2.3935639134,105.910923221,105.910923221
 02/03  08:00:00,29.6636292508,13.8912869766,0.0,0.589402125831,7.6404789882,4.7871278268,88.3019930993,88.3019930993
 02/03  09:00:00,41.6604343228,13.8912869766,0.0,0.290476178727,19.1011974705,8.3774736969,60.8883263147,60.8883263147
 02/03  10:00:00,59.0518548623,13.8869941213,0.0,0.0116676838565,34.3821554469,10.7710376103,24.8223106951,24.8223106951
 02/03  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,10.2258941149,10.2258941149
 02/03  12:00:00,59.2636135148,13.8848476936,0.225572764048,0.0,34.3821554469,10.7710376103,4.02285073408,4.02285073408
 02/03  13:00:00,59.5871660788,13.8848476936,0.549125327994,0.0,34.3821554469,10.7710376103,2.90223634342,2.90223634342
 02/03  14:00:00,60.1406424836,13.8848476936,1.10260173278,0.0,34.3821554469,10.7710376103,1.18224064567,1.18224064567
 02/03  15:00:00,60.5817319236,13.8848476936,1.54369117281,0.0,34.3821554469,10.7710376103,0.0148279968299,0.0148279968299
 02/03  16:00:00,60.8670276059,13.8848476936,1.8289868551,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  17:00:00,60.7660583761,13.8848476936,1.7280176253,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  18:00:00,61.3395902856,13.8848476936,0.923882868116,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  19:00:00,55.0549260012,13.8848476936,0.40838568944,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/03  20:00:00,54.7840134037,13.8848476936,0.137473091934,0.0,22.9214369646,9.5742556536,1.21949942597,1.21949942597
 02/03  21:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,12.1353660187,12.1353660187
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  07:00:00,26.7381154838,13.8912869766,0.0,0.875535825082,1.91011974705,1.79517293505,132.598988321,132.598988321
 02/04  08:00:00,24.8118887412,13.8912869766,0.0,0.754683067018,3.8202394941,3.5903458701,114.096686488,114.096686488
 02/04  09:00:00,31.7911275205,13.8912869766,0.0,0.455212278003,11.4607184823,5.9839097835,92.5831229974,92.5831229974
 02/04  10:00:00,46.4768844024,13.889140549,0.0,0.0920512352757,22.9214369646,9.5742556536,55.4103215841,55.4103215841
 02/04  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,28.9746872871,28.9746872871
 02/04  12:00:00,59.0897799298,13.8848476936,0.0517391790389,0.0,34.3821554469,10.7710376103,9.54660782839,9.54660782839
 02/04  13:00:00,59.4475823633,13.8848476936,0.409541612543,0.0,34.3821554469,10.7710376103,5.8715857756,5.8715857756
 02/04  14:00:00,59.9703636407,13.8848476936,0.932322889937,0.0,34.3821554469,10.7710376103,3.92147760871,3.92147760871
 02/04  15:00:00,60.3847738912,13.8848476936,1.34673314046,0.0,34.3821554469,10.7710376103,2.00782226362,2.00782226362
 02/04  16:00:00,60.7054585314,13.8848476936,1.66741778059,0.0,34.3821554469,10.7710376103,0.639225723672,0.639225723672
 02/04  17:00:00,60.662720477,13.8848476936,1.62467972625,0.0,34.3821554469,10.7710376103,0.00990740233697,0.00990740233697
 02/04  18:00:00,61.3942050536,13.8848476936,0.978497636155,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  19:00:00,49.9308130958,13.8848476936,0.301294234868,0.0,19.1011974705,8.3774736969,0.915122592348,0.915122592348
 02/04  20:00:00,39.6242602003,13.8848476936,0.028784240953,0.0,11.4607184823,5.9839097835,5.40086180926,5.40086180926
 02/04  21:00:00,39.5954759594,13.8848476936,0.0,0.0,11.4607184823,5.9839097835,14.4501346606,14.4501346606
 02/04  22:00:00,29.5614330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,26.9637233649,26.9637233649
 02/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  09:00:00,21.9621235103,13.8912869766,0.0,0.66025116948,3.8202394941,3.5903458701,134.097940392,134.097940392
 02/05  10:00:00,21.4694934461,13.8912869766,0.0,0.167621105211,3.8202394941,3.5903458701,83.1921528578,83.1921528578
 02/05  11:00:00,36.3464974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,51.9325798723,51.9325798723
 02/05  12:00:00,36.3464974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,35.7707405089,35.7707405089
 02/05  13:00:00,46.5459320072,13.8848476936,0.165391695436,0.0,22.9214369646,9.5742556536,11.0464993448,11.0464993448
 02/05  14:00:00,47.1678332792,13.8848476936,0.787292967447,0.0,22.9214369646,9.5742556536,5.08919084597,5.08919084597
 02/05  15:00:00,47.4365117578,13.8848476936,1.05597144602,0.0,22.9214369646,9.5742556536,3.39690082351,3.39690082351
 02/05  16:00:00,47.4658376318,13.8848476936,1.08529732,0.0,22.9214369646,9.5742556536,2.12348440193,2.12348440193
 02/05  17:00:00,47.2602726412,13.8848476936,0.879732329418,0.0,22.9214369646,9.5742556536,1.7505926818,1.7505926818
 02/05  18:00:00,37.7643429466,13.8848476936,0.0401788697558,0.0,15.2809579764,7.1806917402,5.03283621717,5.03283621717
 02/05  19:00:00,34.5784545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,19.5791774668,19.5791774668
 02/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  07:00:00,27.5757907922,13.8912869766,0.0,1.11482015514,1.91011974705,2.3935639134,157.521797259,157.521797259
 02/06  08:00:00,29.9689725419,13.8912869766,0.0,0.894745416892,7.6404789882,4.7871278268,128.822420616,128.822420616
 02/06  09:00:00,41.8855878304,13.8912869766,0.0,0.515629686321,19.1011974705,8.3774736969,100.65400747,100.65400747
 02/06  10:00:00,59.1658172282,13.8902137628,0.0,0.122410408186,34.3821554469,10.7710376103,61.2967693643,61.2967693643
 02/06  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,42.2563039168,42.2563039168
 02/06  12:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,22.9436115569,22.9436115569
 02/06  13:00:00,59.1767417046,13.8848476936,0.138700953866,0.0,34.3821554469,10.7710376103,9.57194962248,9.57194962248
 02/06  14:00:00,59.4811517435,13.8848476936,0.443110992708,0.0,34.3821554469,10.7710376103,6.3069149234,6.3069149234
 02/06  15:00:00,59.606256944,13.8848476936,0.568216193232,0.0,34.3821554469,10.7710376103,4.9640342841,4.9640342841
 02/06  16:00:00,59.9339544147,13.8848476936,0.895913663911,0.0,34.3821554469,10.7710376103,3.3341706833,3.3341706833
 02/06  17:00:00,59.9377688374,13.8848476936,0.899728086595,0.0,34.3821554469,10.7710376103,2.22824024149,2.22824024149
 02/06  18:00:00,59.4087510093,13.8848476936,0.370710258507,0.0,34.3821554469,10.7710376103,1.98264683281,1.98264683281
 02/06  19:00:00,54.7396369182,13.8848476936,0.0930966063825,0.0,22.9214369646,9.5742556536,3.44345745971,3.44345745971
 02/06  20:00:00,54.6465403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,18.3285543021,18.3285543021
 02/06  21:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,33.3845820612,33.3845820612
 02/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  07:00:00,27.5241402599,13.8912869766,0.0,1.06316962276,1.91011974705,2.3935639134,150.677205961,150.677205961
 02/07  08:00:00,29.9293609686,13.8912869766,0.0,0.855133843657,7.6404789882,4.7871278268,123.470421554,123.470421554
 02/07  09:00:00,41.8736081714,13.8912869766,0.0,0.503650027336,19.1011974705,8.3774736969,95.195032875,95.195032875
 02/07  10:00:00,59.2891767335,13.8912869766,0.0,0.244696699613,34.3821554469,10.7710376103,57.0427345105,57.0427345105
 02/07  11:00:00,59.0737880611,13.8880673351,0.0,0.0325276688371,34.3821554469,10.7710376103,37.8664119824,37.8664119824
 02/07  12:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,18.4681523027,18.4681523027
 02/07  13:00:00,59.1777015243,13.8848476936,0.139660773545,0.0,34.3821554469,10.7710376103,8.04889759362,8.04889759362
 02/07  14:00:00,59.5715387747,13.8848476936,0.533498023948,0.0,34.3821554469,10.7710376103,5.48232708395,5.48232708395
 02/07  15:00:00,59.7650013674,13.8848476936,0.726960616611,0.0,34.3821554469,10.7710376103,3.63437719846,3.63437719846
 02/07  16:00:00,59.7986547349,13.8848476936,0.760613984123,0.0,34.3821554469,10.7710376103,2.1242678313,2.1242678313
 02/07  17:00:00,59.8328792672,13.8848476936,0.794838516398,0.0,34.3821554469,10.7710376103,1.1270670666,1.1270670666
 02/07  18:00:00,59.4471180226,13.8848476936,0.409077271872,0.0,34.3821554469,10.7710376103,0.432707775207,0.432707775207
 02/07  19:00:00,54.8134728718,13.8848476936,0.166932560009,0.0,22.9214369646,9.5742556536,1.41937458743,1.41937458743
 02/07  20:00:00,54.6465403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,10.3447709754,10.3447709754
 02/07  21:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,27.3071495776,27.3071495776
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  07:00:00,27.2072434395,13.8912869766,0.0,0.746272802426,1.91011974705,2.3935639134,108.867053479,108.867053479
 02/08  08:00:00,29.6243084003,13.8912869766,0.0,0.550081275285,7.6404789882,4.7871278268,77.7994666138,77.7994666138
 02/08  09:00:00,41.6855199028,13.8912869766,0.0,0.315561758713,19.1011974705,8.3774736969,60.9858818527,60.9858818527
 02/08  10:00:00,59.1740727823,13.8912869766,0.0,0.129592748456,34.3821554469,10.7710376103,41.934708287,41.934708287
 02/08  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,27.2647990946,27.2647990946
 02/08  12:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,10.120710437,10.120710437
 02/08  13:00:00,59.14386635,13.8848476936,0.105825599195,0.0,34.3821554469,10.7710376103,5.62933808504,5.62933808504
 02/08  14:00:00,59.4311976416,13.8848476936,0.393156890822,0.0,34.3821554469,10.7710376103,3.78432380844,3.78432380844
 02/08  15:00:00,59.7714543337,13.8848476936,0.733413582978,0.0,34.3821554469,10.7710376103,1.96601217018,1.96601217018
 02/08  16:00:00,60.1428172816,13.8848476936,1.10477653086,0.0,34.3821554469,10.7710376103,0.323648552789,0.323648552789
 02/08  17:00:00,60.1140572427,13.8848476936,1.07601649189,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  18:00:00,59.4441427103,13.8848476936,0.406101959567,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  19:00:00,54.8165209264,13.8848476936,0.169980614613,0.0,22.9214369646,9.5742556536,0.413636994258,0.413636994258
 02/08  20:00:00,54.6773684025,13.8848476936,0.0308280907748,0.0,22.9214369646,9.5742556536,1.31256146931,1.31256146931
 02/08  21:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,2.53731678904,2.53731678904
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  07:00:00,27.4039568291,13.8912869766,0.0,0.942986192009,1.91011974705,2.3935639134,134.013986928,134.013986928
 02/09  08:00:00,29.8453656205,13.8912869766,0.0,0.771138495473,7.6404789882,4.7871278268,111.123336309,111.123336309
 02/09  09:00:00,41.8137075041,13.8912869766,0.0,0.443749360082,19.1011974705,8.3774736969,89.097154314,89.097154314
 02/09  10:00:00,59.1203069252,13.889140549,0.0,0.0779733190141,34.3821554469,10.7710376103,53.7988837022,53.7988837022
 02/09  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,36.0661434423,36.0661434423
 02/09  12:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,17.802777263,17.802777263
 02/09  13:00:00,59.1515830595,13.8848476936,0.113542308682,0.0,34.3821554469,10.7710376103,7.36288562224,7.36288562224
 02/09  14:00:00,59.5743007918,13.8848476936,0.536260041,0.0,34.3821554469,10.7710376103,4.35292773301,4.35292773301
 02/09  15:00:00,59.8943472319,13.8848476936,0.856306481111,0.0,34.3821554469,10.7710376103,2.66742752884,2.66742752884
 02/09  16:00:00,60.126269453,13.8848476936,1.08822870228,0.0,34.3821554469,10.7710376103,1.55659945569,1.55659945569
 02/09  17:00:00,60.0606862804,13.8848476936,1.02264552961,0.0,34.3821554469,10.7710376103,0.7269890287,0.7269890287
 02/09  18:00:00,59.507126873,13.8848476936,0.469086122268,0.0,34.3821554469,10.7710376103,0.44398241637,0.44398241637
 02/09  19:00:00,54.8561864776,13.8848476936,0.209646165802,0.0,22.9214369646,9.5742556536,1.40206052504,1.40206052504
 02/09  20:00:00,54.6493264855,13.8848476936,0.00278617373281,0.0,22.9214369646,9.5742556536,16.2268815498,16.2268815498
 02/09  21:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,37.037060728,37.037060728
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  07:00:00,27.6093270222,13.8912869766,0.0,1.14835638515,1.91011974705,2.3935639134,157.092261896,157.092261896
 02/10  08:00:00,29.9928888201,13.8912869766,0.0,0.918661695071,7.6404789882,4.7871278268,124.045270903,124.045270903
 02/10  09:00:00,42.0570929478,13.8912869766,0.0,0.687134803797,19.1011974705,8.3774736969,97.5813205866,97.5813205866
 02/10  10:00:00,59.3510604554,13.8912869766,0.0,0.306580421564,34.3821554469,10.7710376103,58.334558025,58.334558025
 02/10  11:00:00,59.1775464877,13.8912869766,0.0,0.133066453864,34.3821554469,10.7710376103,39.8337415506,39.8337415506
 02/10  12:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,17.1846466862,17.1846466862
 02/10  13:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,7.83833753001,7.83833753001
 02/10  14:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,5.71304277571,5.71304277571
 02/10  15:00:00,59.0578050539,13.8848476936,0.0197643031694,0.0,34.3821554469,10.7710376103,3.97025548023,3.97025548023
 02/10  16:00:00,59.2868664922,13.8848476936,0.24882574139,0.0,34.3821554469,10.7710376103,2.15526545286,2.15526545286
 02/10  17:00:00,59.365613256,13.8848476936,0.327572505229,0.0,34.3821554469,10.7710376103,0.843223320804,0.843223320804
 02/10  18:00:00,59.1369592982,13.8848476936,0.0989185474328,0.0,34.3821554469,10.7710376103,0.48788748394,0.48788748394
