Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/10  19:00:00,54.6465403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,0.929328770324,0.929328770324
 02/10  20:00:00,54.6465403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,2.03974140327,2.03974140327
 02/10  21:00:00,49.6578012385,13.889140549,0.0,0.023989522102,19.1011974705,8.3774736969,11.2309185769,11.2309185769
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  07:00:00,26.6412400723,13.8912869766,0.0,0.77866041352,1.91011974705,1.79517293505,97.0782293155,97.0782293155
 02/11  08:00:00,24.6319159407,13.8912869766,0.0,0.574710266481,3.8202394941,3.5903458701,65.9556578405,65.9556578405
 02/11  09:00:00,31.8048372259,13.8912869766,0.0,0.468921983441,11.4607184823,5.9839097835,51.0684802645,51.0684802645
 02/11  10:00:00,46.7219460711,13.8912869766,0.0,0.334966476208,22.9214369646,9.5742556536,28.5454960011,28.5454960011
 02/11  11:00:00,59.2362449421,13.8912869766,0.0,0.191764908267,34.3821554469,10.7710376103,10.4335092122,10.4335092122
 02/11  12:00:00,59.0781677319,13.889140549,0.0,0.0358341257898,34.3821554469,10.7710376103,4.36879784794,4.36879784794
 02/11  13:00:00,59.0623377714,13.8848476936,0.0242970206501,0.0,34.3821554469,10.7710376103,3.05969307888,3.05969307888
 02/11  14:00:00,59.481029551,13.8848476936,0.442988800278,0.0,34.3821554469,10.7710376103,1.33287916244,1.33287916244
 02/11  15:00:00,59.876784657,13.8848476936,0.838743906202,0.0,34.3821554469,10.7710376103,0.00230423914834,0.00230423914834
 02/11  16:00:00,59.8196696476,13.8848476936,0.781628896787,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  17:00:00,59.6512610593,13.8848476936,0.61322030857,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  18:00:00,59.4981079825,13.8848476936,0.460067231698,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  19:00:00,49.6684701229,13.8848476936,0.0389512619042,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/11  20:00:00,39.5954759594,13.8848476936,0.0,0.0,11.4607184823,5.9839097835,0.341402474234,0.341402474234
 02/11  21:00:00,39.5954759594,13.8848476936,0.0,0.0,11.4607184823,5.9839097835,5.4024390341,5.4024390341
 02/11  22:00:00,29.5913322532,13.8912869766,0.0,0.0234599123404,3.8202394941,3.5903458701,12.1238340167,12.1238340167
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  09:00:00,21.7851587441,13.8912869766,0.0,0.483286403212,3.8202394941,3.5903458701,57.5546998817,57.5546998817
 02/12  10:00:00,21.598881203,13.8912869766,0.0,0.29700886216,3.8202394941,3.5903458701,30.7158740196,30.7158740196
 02/12  11:00:00,36.5224096826,13.8912869766,0.0,0.169472989384,15.2809579764,7.1806917402,12.0015025146,12.0015025146
 02/12  12:00:00,36.4204506086,13.8912869766,0.0,0.0675139153396,15.2809579764,7.1806917402,3.65771680173,3.65771680173
 02/12  13:00:00,46.3979999207,13.8912869766,0.0,0.0110203258546,22.9214369646,9.5742556536,1.61912870755,1.61912870755
 02/12  14:00:00,46.3826867395,13.8869941213,0.0,0.0,22.9214369646,9.5742556536,0.719793764591,0.719793764591
 02/12  15:00:00,46.4118967168,13.8902137628,0.0,0.0259903357541,22.9214369646,9.5742556536,1.03677711363,1.03677711363
 02/12  16:00:00,46.4619980729,13.8912869766,0.0,0.0750184780043,22.9214369646,9.5742556536,1.6109636401,1.6109636401
 02/12  17:00:00,46.4948354004,13.8912869766,0.0,0.107855805569,22.9214369646,9.5742556536,2.21778282528,2.21778282528
 02/12  18:00:00,36.43296068,13.8912869766,0.0,0.0800239867459,15.2809579764,7.1806917402,18.5224616117,18.5224616117
 02/12  19:00:00,34.7177558897,13.8912869766,0.0,0.132862098078,7.6404789882,4.7871278268,28.0654355524,28.0654355524
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  07:00:00,27.1396559592,13.8912869766,0.0,0.678685322131,1.91011974705,2.3935639134,68.469883572,68.469883572
 02/13  08:00:00,29.652000609,13.8912869766,0.0,0.577773484057,7.6404789882,4.7871278268,46.6384878732,46.6384878732
 02/13  09:00:00,41.858501664,13.8912869766,0.0,0.488543519988,19.1011974705,8.3774736969,32.1633098193,32.1633098193
 02/13  10:00:00,59.3175076625,13.8912869766,0.0,0.273027628601,34.3821554469,10.7710376103,11.3816523428,11.3816523428
 02/13  11:00:00,59.3155224656,13.8912869766,0.0,0.271042431799,34.3821554469,10.7710376103,5.75788373392,5.75788373392
 02/13  12:00:00,59.2391118437,13.8912869766,0.0,0.194631809819,34.3821554469,10.7710376103,3.01092236841,3.01092236841
 02/13  13:00:00,59.1088666349,13.8902137628,0.0,0.065459814903,34.3821554469,10.7710376103,2.05232422662,2.05232422662
 02/13  14:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,1.72056907506,1.72056907506
 02/13  15:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,1.14184228399,1.14184228399
 02/13  16:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,0.596744861965,0.596744861965
 02/13  17:00:00,59.0942687569,13.8912869766,0.0,0.0497887230925,34.3821554469,10.7710376103,0.316967308817,0.316967308817
 02/13  18:00:00,59.1343842562,13.8912869766,0.0,0.089904222336,34.3821554469,10.7710376103,0.155906750981,0.155906750981
 02/13  19:00:00,54.7585775773,13.8912869766,0.0,0.105597982445,22.9214369646,9.5742556536,0.951419930688,0.951419930688
 02/13  20:00:00,54.8475364049,13.8912869766,0.0,0.194556810097,22.9214369646,9.5742556536,6.32785421647,6.32785421647
 02/13  21:00:00,49.8440516234,13.8912869766,0.0,0.208093479359,19.1011974705,8.3774736969,8.26816007508,8.26816007508
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  07:00:00,27.3549760124,13.8912869766,0.0,0.894005375333,1.91011974705,2.3935639134,87.7412098148,87.7412098148
 02/14  08:00:00,28.3821937817,13.8912869766,0.0,0.685633323432,7.6404789882,4.7871278268,62.7661844869,62.7661844869
 02/14  09:00:00,41.9395577739,13.8912869766,0.0,0.569599629827,19.1011974705,8.3774736969,50.1351624969,50.1351624969
 02/14  10:00:00,59.4551145651,13.8912869766,0.0,0.410634531246,34.3821554469,10.7710376103,28.5277336372,28.5277336372
 02/14  11:00:00,59.2137652277,13.8912869766,0.0,0.169285193807,34.3821554469,10.7710376103,17.571702313,17.571702313
 02/14  12:00:00,59.1237928081,13.8912869766,0.0,0.0793127742346,34.3821554469,10.7710376103,6.0863763971,6.0863763971
 02/14  13:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,3.79303714799,3.79303714799
 02/14  14:00:00,59.1144134455,13.8848476936,0.0763726947059,0.0,34.3821554469,10.7710376103,2.48872824632,2.48872824632
 02/14  15:00:00,59.4774574477,13.8848476936,0.439416696946,0.0,34.3821554469,10.7710376103,1.39192004015,1.39192004015
 02/14  16:00:00,60.0271161889,13.8848476936,0.989075438094,0.0,34.3821554469,10.7710376103,0.0676185026218,0.0676185026218
 02/14  17:00:00,60.1381581922,13.8848476936,1.10011744148,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  18:00:00,59.5028643981,13.8848476936,0.464823647301,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  19:00:00,54.932952934,13.8848476936,0.286412622234,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/14  20:00:00,54.760527059,13.8848476936,0.113986747183,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/14  21:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  07:00:00,27.0715153148,13.8912869766,0.0,0.610544677733,1.91011974705,2.3935639134,84.1990038795,84.1990038795
 02/15  08:00:00,28.1639707353,13.8912869766,0.0,0.467410277002,7.6404789882,4.7871278268,64.3587435471,64.3587435471
 02/15  09:00:00,41.6486058623,13.8912869766,0.0,0.278647718231,19.1011974705,8.3774736969,47.3942925976,47.3942925976
 02/15  10:00:00,59.0543248481,13.8869941213,0.0,0.0141376696269,34.3821554469,10.7710376103,21.5952231741,21.5952231741
 02/15  11:00:00,59.0509155023,13.8880673351,0.0,0.00965511001357,34.3821554469,10.7710376103,9.3551207596,9.3551207596
 02/15  12:00:00,59.2433635853,13.8848476936,0.205322834516,0.0,34.3821554469,10.7710376103,3.11512611127,3.11512611127
 02/15  13:00:00,60.1438730058,13.8848476936,1.10583225504,0.0,34.3821554469,10.7710376103,1.27429081552,1.27429081552
 02/15  14:00:00,60.8300749125,13.8848476936,1.79203416173,0.0,34.3821554469,10.7710376103,0.0295298393867,0.0295298393867
 02/15  15:00:00,61.2467973605,13.8848476936,2.20875660977,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  16:00:00,61.5781553921,13.8848476936,2.54011464138,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  17:00:00,61.2655602076,13.8848476936,2.22751945679,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  18:00:00,60.5250050661,13.8848476936,1.48696431532,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  19:00:00,55.8254421984,13.8848476936,1.17890188658,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/15  20:00:00,55.5110400274,13.8848476936,0.864499715594,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/15  21:00:00,50.1424542364,13.8848476936,0.512935375447,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  07:00:00,26.8213673087,13.8912869766,0.0,0.360396671648,1.91011974705,2.3935639134,70.8280017619,70.8280017619
 02/16  08:00:00,27.9736481997,13.8912869766,0.0,0.27708774143,7.6404789882,4.7871278268,47.6621253858,47.6621253858
 02/16  09:00:00,41.4690893123,13.8912869766,0.0,0.0991311682251,19.1011974705,8.3774736969,27.2637997534,27.2637997534
 02/16  10:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,6.39968149585,6.39968149585
 02/16  11:00:00,59.380597031,13.8848476936,0.342556280197,0.0,34.3821554469,10.7710376103,2.35134856102,2.35134856102
 02/16  12:00:00,60.1670011789,13.8848476936,1.1289604281,0.0,34.3821554469,10.7710376103,0.859995136583,0.859995136583
 02/16  13:00:00,60.9410286905,13.8848476936,1.90298793975,0.0,34.3821554469,10.7710376103,0.0243492092197,0.0243492092197
 02/16  14:00:00,61.5256724546,13.8848476936,2.48763170378,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  15:00:00,61.5364353296,13.8848476936,2.49839457878,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  16:00:00,62.0415908729,13.8848476936,3.00355012211,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  17:00:00,61.8641753035,13.8848476936,2.82613455269,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  18:00:00,61.0982676001,13.8848476936,2.06022684931,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  19:00:00,56.0807849492,13.8848476936,1.43424463741,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/16  20:00:00,55.4716479114,13.8848476936,0.825107599639,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/16  21:00:00,50.1152304219,13.8848476936,0.485711560891,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  07:00:00,26.7327717644,13.8912869766,0.0,0.27180112726,1.91011974705,2.3935639134,61.7099359155,61.7099359155
 02/17  08:00:00,27.9868000456,13.8912869766,0.0,0.290239587278,7.6404789882,4.7871278268,48.7609757668,48.7609757668
 02/17  09:00:00,41.5700082252,13.8912869766,0.0,0.200050081142,19.1011974705,8.3774736969,32.6057266003,32.6057266003
 02/17  10:00:00,59.0479350754,13.8869941213,0.0,0.00774789697766,34.3821554469,10.7710376103,8.10147073964,8.10147073964
 02/17  11:00:00,59.0944626069,13.8848476936,0.0564218561306,0.0,34.3821554469,10.7710376103,2.15320420074,2.15320420074
 02/17  12:00:00,60.0721682946,13.8848476936,1.03412754383,0.0,34.3821554469,10.7710376103,0.311300261675,0.311300261675
 02/17  13:00:00,61.3936276528,13.8848476936,2.35558690202,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  14:00:00,62.028540549,13.8848476936,2.99049979827,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  15:00:00,63.6569952073,13.8848476936,4.61895445653,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  16:00:00,65.8208754555,13.8848476936,6.78283470475,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  17:00:00,65.3479369093,13.8848476936,6.30989615852,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  18:00:00,61.6809865607,13.8848476936,2.64294580997,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  19:00:00,55.5748997527,13.8848476936,2.30602610758,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/17  20:00:00,56.961890737,13.8848476936,2.31535042528,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/17  21:00:00,51.5496184163,13.8848476936,1.92009955533,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  07:00:00,25.9541975267,13.8904820663,0.0,0.092422778311,1.91011974705,1.79517293505,37.3438537317,37.3438537317
 02/18  08:00:00,22.7828697576,13.8912869766,0.0,0.103330750102,3.8202394941,3.5903458701,27.6581541429,27.6581541429
 02/18  09:00:00,31.3319008667,13.8859209074,0.0,0.00135169344572,11.4607184823,5.9839097835,12.476532383,12.476532383
 02/18  10:00:00,46.3805403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,0.377302051472,0.377302051472
 02/18  11:00:00,59.1822150784,13.8848476936,0.144174327601,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  12:00:00,59.8314959567,13.8848476936,0.793455205898,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  13:00:00,60.4851952557,13.8848476936,1.44715450491,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  14:00:00,60.9929863647,13.8848476936,1.95494561391,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  15:00:00,61.0275850889,13.8848476936,1.98954433815,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  16:00:00,61.3509001845,13.8848476936,2.31285943372,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  17:00:00,61.0904835842,13.8848476936,2.05244283341,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  18:00:00,60.4884936507,13.8848476936,1.45045289996,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  19:00:00,48.713133207,13.8848476936,0.461281012737,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/18  20:00:00,39.7116938959,13.8848476936,0.116217936517,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/18  21:00:00,39.6258814184,13.8848476936,0.0304054590161,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/18  22:00:00,29.5614330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,1.79745716147,1.79745716147
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  09:00:00,21.6024741036,13.8912869766,0.0,0.300601762799,3.8202394941,3.5903458701,74.68945344,74.68945344
 02/19  10:00:00,21.3025839878,13.8859209074,0.0,0.00607771616482,3.8202394941,3.5903458701,33.6360239315,33.6360239315
 02/19  11:00:00,36.3711025416,13.8848476936,0.0246051314683,0.0,15.2809579764,7.1806917402,6.26180377944,6.26180377944
 02/19  12:00:00,36.7666256489,13.8848476936,0.420128238769,0.0,15.2809579764,7.1806917402,1.87403048675,1.87403048675
 02/19  13:00:00,47.5798505954,13.8848476936,1.19931028364,0.0,22.9214369646,9.5742556536,0.107445207096,0.107445207096
 02/19  14:00:00,47.9996541318,13.8848476936,1.61911381999,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  15:00:00,48.2998505075,13.8848476936,1.9193101957,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  16:00:00,48.5424068039,13.8848476936,2.1618664921,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  17:00:00,48.6317454844,13.8848476936,2.25120517261,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  18:00:00,37.681077234,13.8848476936,1.33457982378,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/19  19:00:00,33.7957223541,13.8848476936,0.594934512216,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  09:00:00,21.5838629818,13.8912869766,0.0,0.281990640966,3.8202394941,3.5903458701,63.8143685536,63.8143685536
 02/20  10:00:00,21.39096699,13.8902137628,0.0,0.090167863014,3.8202394941,3.5903458701,43.1652299984,43.1652299984
 02/20  11:00:00,36.3464974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,28.9320339339,28.9320339339
 02/20  12:00:00,36.3464974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,17.2341448736,17.2341448736
 02/20  13:00:00,46.6462855086,13.8848476936,0.26574519688,0.0,22.9214369646,9.5742556536,3.0094434276,3.0094434276
 02/20  14:00:00,46.7943399285,13.8848476936,0.413799616714,0.0,22.9214369646,9.5742556536,0.978630629246,0.978630629246
 02/20  15:00:00,47.5485651271,13.8848476936,1.16802481537,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  16:00:00,47.7505994799,13.8848476936,1.37005916817,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  17:00:00,47.8587800839,13.8848476936,1.4782397721,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  18:00:00,37.1474254715,13.8848476936,0.800928061311,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/20  19:00:00,33.2865383269,13.8848476936,0.0857504849883,0.0,7.6404789882,4.7871278268,0.00141287285631,0.00141287285631
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  07:00:00,27.1145192829,13.8912869766,0.0,0.653548645772,1.91011974705,2.3935639134,102.120954405,102.120954405
 02/21  08:00:00,28.182842673,13.8912869766,0.0,0.486282214705,7.6404789882,4.7871278268,76.8075413729,76.8075413729
 02/21  09:00:00,41.5874725537,13.8912869766,0.0,0.217514409697,19.1011974705,8.3774736969,55.810604507,55.810604507
 02/21  10:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,25.536159,25.536159
 02/21  11:00:00,59.0548998411,13.8848476936,0.0168590903451,0.0,34.3821554469,10.7710376103,9.70019343511,9.70019343511
 02/21  12:00:00,59.5257713162,13.8848476936,0.487730565473,0.0,34.3821554469,10.7710376103,3.13835232594,3.13835232594
 02/21  13:00:00,60.1898213078,13.8848476936,1.15178055698,0.0,34.3821554469,10.7710376103,1.16649741984,1.16649741984
 02/21  14:00:00,60.8339348144,13.8848476936,1.79589406359,0.0,34.3821554469,10.7710376103,0.00400773743733,0.00400773743733
 02/21  15:00:00,61.4624283529,13.8848476936,2.42438760215,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  16:00:00,61.9804769866,13.8848476936,2.94243623578,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  17:00:00,62.3749749464,13.8848476936,3.33693419564,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  18:00:00,61.4087110836,13.8848476936,2.3706703328,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  19:00:00,54.7441862247,13.8848476936,1.47531257955,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/21  20:00:00,55.5478389011,13.8848476936,0.901298589372,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/21  21:00:00,50.1481951702,13.8848476936,0.518676309213,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  07:00:00,27.0058677647,13.8912869766,0.0,0.544897127591,1.91011974705,2.3935639134,94.6045501395,94.6045501395
 02/22  08:00:00,28.1180109165,13.8912869766,0.0,0.421450458218,7.6404789882,4.7871278268,72.1032206818,72.1032206818
 02/22  09:00:00,41.5320698521,13.8912869766,0.0,0.162111708013,19.1011974705,8.3774736969,49.674020327,49.674020327
 02/22  10:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,21.0360272069,21.0360272069
 02/22  11:00:00,59.0816043632,13.8848476936,0.0435636124553,0.0,34.3821554469,10.7710376103,7.90090646802,7.90090646802
 02/22  12:00:00,59.5682268328,13.8848476936,0.530186082017,0.0,34.3821554469,10.7710376103,3.01641694566,3.01641694566
 02/22  13:00:00,60.3844486934,13.8848476936,1.34640794267,0.0,34.3821554469,10.7710376103,0.570537162234,0.570537162234
 02/22  14:00:00,61.1543181744,13.8848476936,2.11627742362,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  15:00:00,61.6929018397,13.8848476936,2.65486108896,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  16:00:00,62.2576172303,13.8848476936,3.21957647955,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  17:00:00,62.3144997677,13.8848476936,3.27645901693,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  18:00:00,61.5099685271,13.8848476936,2.4719277763,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  19:00:00,54.8939368846,13.8848476936,1.62506323955,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/22  20:00:00,55.6082786977,13.8848476936,0.961738385979,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/22  21:00:00,50.0253158284,13.8848476936,0.395796967444,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  07:00:00,27.1176313643,13.8912869766,0.0,0.656660727243,1.91011974705,2.3935639134,105.100520175,105.100520175
 02/23  08:00:00,28.1455601389,13.8912869766,0.0,0.448999680625,7.6404789882,4.7871278268,73.0174022741,73.0174022741
 02/23  09:00:00,41.5154900629,13.8912869766,0.0,0.145531918841,19.1011974705,8.3774736969,46.033459569,46.033459569
 02/23  10:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,18.1248359116,18.1248359116
 02/23  11:00:00,59.0604209426,13.8848476936,0.0223801918182,0.0,34.3821554469,10.7710376103,6.0975540524,6.0975540524
 02/23  12:00:00,59.4867983827,13.8848476936,0.448757631895,0.0,34.3821554469,10.7710376103,2.832849176,2.832849176
 02/23  13:00:00,60.2349001128,13.8848476936,1.19685936199,0.0,34.3821554469,10.7710376103,0.575388146976,0.575388146976
 02/23  14:00:00,60.8902398291,13.8848476936,1.85219907837,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  15:00:00,61.1767916201,13.8848476936,2.13875086929,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  16:00:00,61.0455297704,13.8848476936,2.00748901963,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  17:00:00,61.0877565018,13.8848476936,2.04971575104,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  18:00:00,60.7302305106,13.8848476936,1.69218975987,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  19:00:00,54.2961070883,13.8848476936,1.02723344317,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/23  20:00:00,55.2734037693,13.8848476936,0.62686345749,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/23  21:00:00,50.0568720603,13.8848476936,0.427353199301,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  07:00:00,26.7058940406,13.8912869766,0.0,0.244923403452,1.91011974705,2.3935639134,51.6583041327,51.6583041327
 02/24  08:00:00,26.5396701666,13.8912869766,0.0,0.220776374947,7.6404789882,4.7871278268,40.1222396664,40.1222396664
 02/24  09:00:00,41.3889861568,13.8869941213,0.0,0.023320868088,19.1011974705,8.3774736969,19.7572635999,19.7572635999
 02/24  10:00:00,59.075539026,13.8848476936,0.0374982751841,0.0,34.3821554469,10.7710376103,2.14106516277,2.14106516277
 02/24  11:00:00,59.4416869476,13.8848476936,0.403646196869,0.0,34.3821554469,10.7710376103,0.996228239522,0.996228239522
 02/24  12:00:00,60.1132115524,13.8848476936,1.07517080167,0.0,34.3821554469,10.7710376103,0.0058409199061,0.0058409199061
 02/24  13:00:00,60.6090730165,13.8848476936,1.57103226569,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  14:00:00,60.8943389798,13.8848476936,1.85629822901,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  15:00:00,61.5026581438,13.8848476936,2.46461739305,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  16:00:00,61.548895289,13.8848476936,2.51085453823,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  17:00:00,61.5903335416,13.8848476936,2.55229279081,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  18:00:00,61.0586970943,13.8848476936,2.02065634356,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  19:00:00,54.5586232804,13.8848476936,1.28974963532,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/24  20:00:00,55.5171788728,13.8848476936,0.870638561,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/24  21:00:00,50.1169278416,13.8848476936,0.487408980655,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  07:00:00,26.0304929983,13.8912869766,0.0,0.167913339505,1.91011974705,1.79517293505,45.3509537311,45.3509537311
 02/25  08:00:00,21.4963204845,13.8912869766,0.0,0.194448143691,3.8202394941,3.5903458701,37.5958050557,37.5958050557
 02/25  09:00:00,31.5208873738,13.8912869766,0.0,0.184972131334,11.4607184823,5.9839097835,31.4955349201,31.4955349201
 02/25  10:00:00,46.4744198036,13.8912869766,0.0,0.0874402087897,22.9214369646,9.5742556536,18.5218311181,18.5218311181
 02/25  11:00:00,59.1793657466,13.8912869766,0.0,0.134885712748,34.3821554469,10.7710376103,9.02329999761,9.02329999761
 02/25  12:00:00,59.0896907115,13.8880673351,0.0,0.0484303191787,34.3821554469,10.7710376103,1.61774153268,1.61774153268
 02/25  13:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,0.664301772399,0.664301772399
 02/25  14:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,0.260054875211,0.260054875211
 02/25  15:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,0.205636405878,0.205636405878
 02/25  16:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,0.761893452882,0.761893452882
 02/25  17:00:00,59.1058561552,13.8902137628,0.0,0.0624493352328,34.3821554469,10.7710376103,1.30511122783,1.30511122783
 02/25  18:00:00,59.2337176099,13.8912869766,0.0,0.189237576029,34.3821554469,10.7710376103,5.18222706849,5.18222706849
 02/25  19:00:00,48.519197087,13.8912869766,0.0,0.260905609655,19.1011974705,8.3774736969,26.0238833788,26.0238833788
 02/25  20:00:00,40.029353047,13.8912869766,0.0,0.427437804581,11.4607184823,5.9839097835,37.3931285977,37.3931285977
 02/25  21:00:00,40.0716276399,13.8912869766,0.0,0.46971239746,11.4607184823,5.9839097835,40.716029214,40.716029214
 02/25  22:00:00,30.0204295761,13.8912869766,0.0,0.452557235282,3.8202394941,3.5903458701,49.0364234509,49.0364234509
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  09:00:00,22.2720831535,13.8912869766,0.0,0.970210812653,3.8202394941,3.5903458701,116.992708042,116.992708042
 02/26  10:00:00,22.0020926718,13.8912869766,0.0,0.700220330964,3.8202394941,3.5903458701,81.8618549355,81.8618549355
 02/26  11:00:00,36.9081402296,13.8912869766,0.0,0.555203536317,15.2809579764,7.1806917402,61.1450497438,61.1450497438
 02/26  12:00:00,36.7510702928,13.8912869766,0.0,0.39813359954,15.2809579764,7.1806917402,47.2660384393,47.2660384393
 02/26  13:00:00,46.7253572281,13.8912869766,0.0,0.338377633225,22.9214369646,9.5742556536,25.5282603614,25.5282603614
 02/26  14:00:00,46.6829494026,13.8912869766,0.0,0.295969807736,22.9214369646,9.5742556536,17.8799627609,17.8799627609
 02/26  15:00:00,46.7546560404,13.8912869766,0.0,0.367676445577,22.9214369646,9.5742556536,27.7139101514,27.7139101514
 02/26  16:00:00,46.7268336942,13.8912869766,0.0,0.339854099323,22.9214369646,9.5742556536,27.8217249384,27.8217249384
 02/26  17:00:00,46.5608847929,13.8912869766,0.0,0.173905198061,22.9214369646,9.5742556536,20.5631270935,20.5631270935
 02/26  18:00:00,36.4139888952,13.8902137628,0.0,0.062125415847,15.2809579764,7.1806917402,30.7340662974,30.7340662974
 02/26  19:00:00,33.4012986497,13.8912869766,0.0,0.19407152473,7.6404789882,4.7871278268,39.7723679094,39.7723679094
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  07:00:00,27.6218898161,13.8912869766,0.0,1.16091917898,1.91011974705,2.3935639134,121.151746873,121.151746873
 02/27  08:00:00,27.1414535034,13.8912869766,0.0,0.822559711785,7.6404789882,4.7871278268,87.0047353569,87.0047353569
 02/27  09:00:00,42.0707513601,13.8912869766,0.0,0.700793216073,19.1011974705,8.3774736969,70.7834228355,70.7834228355
 02/27  10:00:00,59.5443740314,13.8912869766,0.0,0.499893997525,34.3821554469,10.7710376103,44.2527288896,44.2527288896
 02/27  11:00:00,59.3701309417,13.8912869766,0.0,0.325650907901,34.3821554469,10.7710376103,35.9363478069,35.9363478069
 02/27  12:00:00,59.2959790294,13.8912869766,0.0,0.251498995556,34.3821554469,10.7710376103,22.6072974146,22.6072974146
 02/27  13:00:00,59.1328191437,13.8902137628,0.0,0.0894123236922,34.3821554469,10.7710376103,10.346445671,10.346445671
 02/27  14:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,5.31275493987,5.31275493987
 02/27  15:00:00,59.059971419,13.889140549,0.0,0.01763781289,34.3821554469,10.7710376103,3.82164412175,3.82164412175
 02/27  16:00:00,59.0425152343,13.8869941213,0.0,0.00232805588412,34.3821554469,10.7710376103,2.40817507814,2.40817507814
 02/27  17:00:00,59.0412603923,13.8880673351,0.0,0.0,34.3821554469,10.7710376103,1.4357803642,1.4357803642
 02/27  18:00:00,59.0445516741,13.8869941213,0.0,0.00436449560268,34.3821554469,10.7710376103,1.27503839775,1.27503839775
 02/27  19:00:00,53.3778380728,13.8912869766,0.0,0.10252514465,22.9214369646,9.5742556536,2.19368023586,2.19368023586
 02/27  20:00:00,54.8449910699,13.8912869766,0.0,0.192011475014,22.9214369646,9.5742556536,10.7324753928,10.7324753928
 02/27  21:00:00,49.8819019977,13.8912869766,0.0,0.245943853643,19.1011974705,8.3774736969,18.4294612873,18.4294612873
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  07:00:00,27.4302170653,13.8912869766,0.0,0.969246428225,1.91011974705,2.3935639134,107.611462055,107.611462055
 02/28  08:00:00,27.0119119277,13.8912869766,0.0,0.69301813602,7.6404789882,4.7871278268,80.4358855468,80.4358855468
 02/28  09:00:00,41.8174828166,13.8912869766,0.0,0.447524672543,19.1011974705,8.3774736969,60.0427557227,60.0427557227
 02/28  10:00:00,59.1879307986,13.8912869766,0.0,0.143450764712,34.3821554469,10.7710376103,31.9127346668,31.9127346668
 02/28  11:00:00,59.1178741481,13.8902137628,0.0,0.0744673281354,34.3821554469,10.7710376103,21.2791796703,21.2791796703
 02/28  12:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,7.35409170327,7.35409170327
 02/28  13:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,3.84554991604,3.84554991604
 02/28  14:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,2.48684421264,2.48684421264
 02/28  15:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,2.26319693574,2.26319693574
 02/28  16:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,2.03286535954,2.03286535954
 02/28  17:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,1.38652176103,1.38652176103
 02/28  18:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,1.06626707407,1.06626707407
 02/28  19:00:00,51.927872683,13.889140549,0.0,0.0323728491796,22.9214369646,9.5742556536,6.60137399578,6.60137399578
 02/28  20:00:00,54.891713095,13.8912869766,0.0,0.238733500168,22.9214369646,9.5742556536,19.3847555747,19.3847555747
 02/28  21:00:00,49.9605692623,13.8912869766,0.0,0.324611118234,19.1011974705,8.3774736969,30.0974416528,30.0974416528
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  07:00:00,27.6727095184,13.8912869766,0.0,1.21173888133,1.91011974705,2.3935639134,129.122631153,129.122631153
 03/01  08:00:00,27.1876628034,13.8912869766,0.0,0.868769011752,7.6404789882,4.7871278268,95.6186856096,95.6186856096
 03/01  09:00:00,41.8818458652,13.8912869766,0.0,0.511887721182,19.1011974705,8.3774736969,67.1022074273,67.1022074273
 03/01  10:00:00,59.2033591979,13.8912869766,0.0,0.158879164097,34.3821554469,10.7710376103,34.8760699494,34.8760699494
 03/01  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,17.617012248,17.617012248
 03/01  12:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,6.09667740528,6.09667740528
 03/01  13:00:00,59.2399644298,13.8848476936,0.201923679016,0.0,34.3821554469,10.7710376103,3.64060556751,3.64060556751
 03/01  14:00:00,59.7990798341,13.8848476936,0.761039083297,0.0,34.3821554469,10.7710376103,1.34665496529,1.34665496529
 03/01  15:00:00,60.2483652441,13.8848476936,1.21032449332,0.0,34.3821554469,10.7710376103,0.0454087501273,0.0454087501273
 03/01  16:00:00,60.5718756227,13.8848476936,1.53383487194,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  17:00:00,60.5457698352,13.8848476936,1.50772908444,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  18:00:00,60.4057946682,13.8848476936,1.36775391746,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  19:00:00,52.6810403501,13.8848476936,0.789833371629,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/01  20:00:00,54.8865717243,13.8848476936,0.240031412535,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/01  21:00:00,49.6923269308,13.8848476936,0.0628080698005,0.0,19.1011974705,8.3774736969,0.00172545064571,0.00172545064571
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  07:00:00,27.1468440592,13.8912869766,0.0,0.685873422122,1.91011974705,2.3935639134,96.3613317959,96.3613317959
 03/02  08:00:00,26.8291884847,13.8912869766,0.0,0.510294693018,7.6404789882,4.7871278268,74.1518698627,74.1518698627
 03/02  09:00:00,41.5905058319,13.8912869766,0.0,0.220547687802,19.1011974705,8.3774736969,45.8841886438,45.8841886438
 03/02  10:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,13.2335246921,13.2335246921
 03/02  11:00:00,59.1131584742,13.8848476936,0.0751177234677,0.0,34.3821554469,10.7710376103,3.90819449089,3.90819449089
 03/02  12:00:00,59.6946532431,13.8848476936,0.656612492297,0.0,34.3821554469,10.7710376103,1.52868850283,1.52868850283
 03/02  13:00:00,60.3493206517,13.8848476936,1.31127990096,0.0,34.3821554469,10.7710376103,0.0434418518423,0.0434418518423
 03/02  14:00:00,61.062374984,13.8848476936,2.02433423327,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  15:00:00,61.9644477454,13.8848476936,2.92640699463,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  16:00:00,64.1220697027,13.8848476936,5.08402895197,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  17:00:00,64.6107011852,13.8848476936,5.57266043445,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  18:00:00,64.3570726315,13.8848476936,5.3190318807,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  19:00:00,55.0049510769,13.8848476936,3.11374409851,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/02  20:00:00,55.9751669308,13.8848476936,1.32862661901,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/02  21:00:00,50.2400937302,13.8848476936,0.610574869235,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
