Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  07:00:00,26.9486604959,13.8912869766,0.0,0.487689858831,1.91011974705,2.3935639134,78.3246874576,78.3246874576
 03/03  08:00:00,26.677943708,13.8912869766,0.0,0.359049916351,7.6404789882,4.7871278268,58.8271900746,58.8271900746
 03/03  09:00:00,41.4695764826,13.8902137628,0.0,0.100691552399,19.1011974705,8.3774736969,34.6290918176,34.6290918176
 03/03  10:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,5.96474045286,5.96474045286
 03/03  11:00:00,59.2584186083,13.8848476936,0.220377857538,0.0,34.3821554469,10.7710376103,2.12020170075,2.12020170075
 03/03  12:00:00,59.904813493,13.8848476936,0.866772742268,0.0,34.3821554469,10.7710376103,0.367031784573,0.367031784573
 03/03  13:00:00,60.6969751798,13.8848476936,1.658934429,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  14:00:00,61.5422374144,13.8848476936,2.50419666364,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  15:00:00,63.1178164996,13.8848476936,4.0797757488,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  16:00:00,65.9047915563,13.8848476936,6.86675080551,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  17:00:00,66.8172967971,13.8848476936,7.77925604636,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  18:00:00,65.9996813717,13.8848476936,6.96164062094,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  19:00:00,57.0241630342,13.8848476936,5.13295605574,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/03  20:00:00,56.250498877,13.8848476936,1.6039585652,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/03  21:00:00,50.4861996316,13.8848476936,0.856680770643,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  07:00:00,24.8738560721,13.8912869766,0.0,0.388943080063,1.91011974705,1.79517293505,67.2510261994,67.2510261994
 03/04  08:00:00,21.5762346955,13.8912869766,0.0,0.274362354683,3.8202394941,3.5903458701,49.8588187987,49.8588187987
 03/04  09:00:00,31.378625646,13.8880673351,0.0,0.0459300450498,11.4607184823,5.9839097835,29.0529627335,29.0529627335
 03/04  10:00:00,46.3805403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,5.76059985144,5.76059985144
 03/04  11:00:00,59.3660979406,13.8848476936,0.328057189849,0.0,34.3821554469,10.7710376103,1.22418236235,1.22418236235
 03/04  12:00:00,60.2683531185,13.8848476936,1.2303123677,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  13:00:00,61.0899768417,13.8848476936,2.05193609091,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  14:00:00,62.2054699384,13.8848476936,3.16742918765,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  15:00:00,65.3422349185,13.8848476936,6.30419416773,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  16:00:00,68.3261353589,13.8848476936,9.28809460815,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  17:00:00,68.9958114157,13.8848476936,9.95777066495,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  18:00:00,67.3597540144,13.8848476936,8.32171326359,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  19:00:00,49.7533464927,13.8848476936,2.87916096506,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/04  20:00:00,41.0138243243,13.8848476936,1.41834836498,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/04  21:00:00,40.4215924384,13.8848476936,0.826116478995,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/04  22:00:00,29.737916514,13.8848476936,0.176483456246,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  09:00:00,21.3822248009,13.889140549,0.0,0.0824988877362,3.8202394941,3.5903458701,44.6540324385,44.6540324385
 03/05  10:00:00,21.2954330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,17.983845401,17.983845401
 03/05  11:00:00,36.399262845,13.8848476936,0.0527654348574,0.0,15.2809579764,7.1806917402,1.84699754635,1.84699754635
 03/05  12:00:00,37.0593325091,13.8848476936,0.712835098896,0.0,15.2809579764,7.1806917402,0.0540503876254,0.0540503876254
 03/05  13:00:00,48.158386181,13.8848476936,1.77784586918,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  14:00:00,48.779035228,13.8848476936,2.39849491626,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  15:00:00,49.251874674,13.8848476936,2.87133436224,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  16:00:00,50.5613998677,13.8848476936,4.18085955594,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  17:00:00,52.3358081178,13.8848476936,5.95526780598,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  18:00:00,40.0150160766,13.8848476936,3.66851866646,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/05  19:00:00,33.787353269,13.8848476936,1.96423209379,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  07:00:00,25.0768646874,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,17.835762647,17.835762647
 03/06  08:00:00,26.3124545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,15.7603260269,15.7603260269
 03/06  09:00:00,41.363518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,2.76273166501,2.76273166501
 03/06  10:00:00,59.1773030737,13.8848476936,0.1392623229,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  11:00:00,59.3788543738,13.8848476936,0.340813623071,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  12:00:00,59.5155017611,13.8848476936,0.477461010293,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  13:00:00,59.8697681069,13.8848476936,0.831727356135,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  14:00:00,60.1641385434,13.8848476936,1.12609779266,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  15:00:00,60.286738586,13.8848476936,1.24869783527,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  16:00:00,60.843374953,13.8848476936,1.80533420221,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  17:00:00,60.6331932013,13.8848476936,1.59515245049,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  18:00:00,60.3188434013,13.8848476936,1.28080265049,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  19:00:00,52.5613390622,13.8848476936,0.670132083775,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/06  20:00:00,54.8609883344,13.8848476936,0.214448022587,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/06  21:00:00,49.6335946341,13.8848476936,0.0040757731401,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  07:00:00,25.781945693,13.8912869766,0.0,0.698641722539,1.91011974705,2.3935639134,73.260219589,73.260219589
 03/07  08:00:00,26.8279915096,13.8912869766,0.0,0.509097717942,7.6404789882,4.7871278268,54.5743817053,54.5743817053
 03/07  09:00:00,41.6631747487,13.8912869766,0.0,0.293216604647,19.1011974705,8.3774736969,38.225467161,38.225467161
 03/07  10:00:00,59.0865868942,13.889140549,0.0,0.0442532880425,34.3821554469,10.7710376103,16.6049394826,16.6049394826
 03/07  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,8.01538519005,8.01538519005
 03/07  12:00:00,59.0473727054,13.8848476936,0.00933195463136,0.0,34.3821554469,10.7710376103,2.35703904792,2.35703904792
 03/07  13:00:00,59.2640986395,13.8848476936,0.226057888756,0.0,34.3821554469,10.7710376103,0.90265680992,0.90265680992
 03/07  14:00:00,59.5069748399,13.8848476936,0.468934089143,0.0,34.3821554469,10.7710376103,0.0202187665815,0.0202187665815
 03/07  15:00:00,59.7746047942,13.8848476936,0.736564043449,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  16:00:00,59.9771847864,13.8848476936,0.939144035645,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  17:00:00,59.9254008181,13.8848476936,0.887360067337,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  18:00:00,59.5522252299,13.8848476936,0.514184479161,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  19:00:00,52.0671091664,13.8848476936,0.175902187921,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/07  20:00:00,54.6610668773,13.8848476936,0.0145265655096,0.0,22.9214369646,9.5742556536,0.000370680013276,0.000370680013276
 03/07  21:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,1.2954113995,1.2954113995
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  07:00:00,25.9984603426,13.8912869766,0.0,0.915156372152,1.91011974705,2.3935639134,115.377917263,115.377917263
 03/08  08:00:00,26.9937157118,13.8912869766,0.0,0.674821920103,7.6404789882,4.7871278268,84.2251590895,84.2251590895
 03/08  09:00:00,41.8111848258,13.8912869766,0.0,0.441226681732,19.1011974705,8.3774736969,59.5548149159,59.5548149159
 03/08  10:00:00,59.1454310669,13.8902137628,0.0,0.102024246896,34.3821554469,10.7710376103,30.750172084,30.750172084
 03/08  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,16.1563161694,16.1563161694
 03/08  12:00:00,59.0834500545,13.8848476936,0.0454093037045,0.0,34.3821554469,10.7710376103,4.53036976896,4.53036976896
 03/08  13:00:00,59.3845523411,13.8848476936,0.34651159035,0.0,34.3821554469,10.7710376103,2.37346652391,2.37346652391
 03/08  14:00:00,59.6839122306,13.8848476936,0.645871479796,0.0,34.3821554469,10.7710376103,0.929579463346,0.929579463346
 03/08  15:00:00,60.0864875626,13.8848476936,1.04844681186,0.0,34.3821554469,10.7710376103,0.0133445483058,0.0133445483058
 03/08  16:00:00,60.4544858558,13.8848476936,1.41644510507,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  17:00:00,60.4340540636,13.8848476936,1.39601331281,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  18:00:00,60.259802373,13.8848476936,1.22176162226,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  19:00:00,52.6412269706,13.8848476936,0.750019992117,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/08  20:00:00,54.9713700662,13.8848476936,0.324829754436,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/08  21:00:00,49.7110151414,13.8848476936,0.0814962804287,0.0,19.1011974705,8.3774736969,0.00128678783206,0.00128678783206
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  07:00:00,25.7832843188,13.8912869766,0.0,0.699980348329,1.91011974705,2.3935639134,96.5366613869,96.5366613869
 03/09  08:00:00,26.8109126455,13.8912869766,0.0,0.492018853805,7.6404789882,4.7871278268,68.9510234265,68.9510234265
 03/09  09:00:00,41.6020435442,13.8912869766,0.0,0.232085400134,19.1011974705,8.3774736969,43.7672091871,43.7672091871
 03/09  10:00:00,59.0426042081,13.8859209074,0.0,0.00349024347396,34.3821554469,10.7710376103,12.976022422,12.976022422
 03/09  11:00:00,59.1297708574,13.8848476936,0.091730106629,0.0,34.3821554469,10.7710376103,3.41976016601,3.41976016601
 03/09  12:00:00,59.8970050666,13.8848476936,0.858964315854,0.0,34.3821554469,10.7710376103,0.590369325298,0.590369325298
 03/09  13:00:00,60.6104315517,13.8848476936,1.57239080094,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  14:00:00,61.1230349607,13.8848476936,2.08499420989,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  15:00:00,62.0887294407,13.8848476936,3.05068868988,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  16:00:00,65.5802255917,13.8848476936,6.54218484094,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  17:00:00,66.5814005356,13.8848476936,7.54335978486,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  18:00:00,65.3070839873,13.8848476936,6.26904323652,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  19:00:00,55.3148320945,13.8848476936,3.42362511605,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/09  20:00:00,56.0733833908,13.8848476936,1.42684307906,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/09  21:00:00,50.4906305086,13.8848476936,0.861111647599,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  07:00:00,25.4043036536,13.8912869766,0.0,0.320999683148,1.91011974705,2.3935639134,55.0695195681,55.0695195681
 03/10  08:00:00,26.5479504176,13.8912869766,0.0,0.229056625977,7.6404789882,4.7871278268,38.4278713677,38.4278713677
 03/10  09:00:00,41.3813527982,13.8869941213,0.0,0.0156875095664,19.1011974705,8.3774736969,8.12120495584,8.12120495584
 03/10  10:00:00,59.3782747452,13.8848476936,0.340233994439,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  11:00:00,60.2688848936,13.8848476936,1.23084414283,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  12:00:00,61.5033114972,13.8848476936,2.46527074639,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  13:00:00,66.0282957858,13.8848476936,6.99025503502,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  14:00:00,68.7491151972,13.8848476936,9.71107444643,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  15:00:00,70.7972788819,13.8848476936,11.7592381312,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  16:00:00,73.9277081173,13.8848476936,14.8896673666,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  17:00:00,74.1716147175,13.8848476936,15.1335739667,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  18:00:00,73.2202606439,13.8848476936,14.1822198931,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  19:00:00,61.2845650886,13.8848476936,9.3933581102,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/10  20:00:00,57.4991995532,13.8848476936,2.85265924144,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/10  21:00:00,50.8438510855,13.8848476936,1.21433222456,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  07:00:00,24.6944585481,13.8912869766,0.0,0.209545556017,1.91011974705,1.79517293505,45.2876144558,45.2876144558
 03/11  08:00:00,21.447975605,13.8912869766,0.0,0.146103264197,3.8202394941,3.5903458701,32.3739424005,32.3739424005
 03/11  09:00:00,31.3305491732,13.8859209074,0.0,0.0,11.4607184823,5.9839097835,5.92272492052,5.92272492052
 03/11  10:00:00,46.9000594153,13.8848476936,0.519519103489,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/11  11:00:00,60.8054897674,13.8848476936,1.76744901664,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  12:00:00,66.0014924124,13.8848476936,6.96345166161,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  13:00:00,69.770779717,13.8848476936,10.7327389662,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  14:00:00,72.1539279004,13.8848476936,13.1158871496,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  15:00:00,75.3141172455,13.8848476936,16.2760764948,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  16:00:00,77.219034445,13.8848476936,18.1809936942,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  17:00:00,78.1609787116,13.8848476936,19.1229379608,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  18:00:00,76.8882090988,13.8848476936,17.8501683481,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  19:00:00,59.2310480911,13.8848476936,12.3568625635,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/11  20:00:00,44.3261409437,13.8848476936,4.73066498432,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/11  21:00:00,40.9192088435,13.8848476936,1.32373288417,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/11  22:00:00,30.2129552712,13.8848476936,0.651522213406,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  08:00:00,21.3545012201,13.8910186732,0.0,0.0528971826864,3.8202394941,3.5903458701,29.5087933822,29.5087933822
 03/12  09:00:00,21.2954330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,7.14473500172,7.14473500172
 03/12  10:00:00,36.4946372234,13.8848476936,0.148139813261,0.0,15.2809579764,7.1806917402,5.85158343943e-06,5.85158343943e-06
 03/12  11:00:00,37.3563817647,13.8848476936,1.00988435454,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/12  12:00:00,49.1972144453,13.8848476936,2.81667413355,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  13:00:00,53.0713806185,13.8848476936,6.69084030676,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  14:00:00,55.2997673507,13.8848476936,8.91922703895,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  15:00:00,57.4075522525,13.8848476936,11.0270119407,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  16:00:00,59.2531695991,13.8848476936,12.8726292873,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  17:00:00,48.6596751275,13.8848476936,12.3131777173,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/12  18:00:00,37.5703324754,13.8848476936,11.2578779669,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/12  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  06:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,11.4933190965,11.4933190965
 03/13  07:00:00,31.8231211752,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,10.1661512447,10.1661512447
 03/13  08:00:00,41.363518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,2.10239046978,2.10239046978
 03/13  09:00:00,59.0608275117,13.8848476936,0.0227867608911,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  10:00:00,59.2591239483,13.8848476936,0.221083197489,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  11:00:00,59.6318234814,13.8848476936,0.593782730612,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  12:00:00,60.0719527036,13.8848476936,1.03391195278,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  13:00:00,61.3809238711,13.8848476936,2.34288312032,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  14:00:00,64.8250210675,13.8848476936,5.7869803167,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  15:00:00,67.7525791304,13.8848476936,8.71453837966,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  16:00:00,68.8828608363,13.8848476936,9.8448200855,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  17:00:00,67.7670825344,13.8848476936,8.7290417836,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  18:00:00,53.5190187335,13.8848476936,7.13847842178,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/13  19:00:00,54.6843005105,13.8848476936,4.17076019878,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/13  20:00:00,50.7226863263,13.8848476936,1.09316746538,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  06:00:00,26.5626709851,13.8912869766,0.0,0.101700348041,1.91011974705,2.3935639134,17.0587178136,17.0587178136
 03/14  07:00:00,31.9469653789,13.8912869766,0.0,0.117404920547,7.6404789882,4.7871278268,11.2613552323,11.2613552323
 03/14  08:00:00,41.4402795407,13.8912869766,0.0,0.070321396624,19.1011974705,8.3774736969,1.39593794903,1.39593794903
 03/14  09:00:00,59.0394407252,13.8859209074,0.0,0.000326760546991,34.3821554469,10.7710376103,0.0,0.0
 03/14  10:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  11:00:00,59.0534175836,13.8848476936,0.0153768328491,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  12:00:00,59.1219743526,13.8848476936,0.0839336018465,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  13:00:00,59.059807828,13.8848476936,0.0217670772708,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  14:00:00,59.0719519503,13.8869941213,0.0,0.0317647718767,34.3821554469,10.7710376103,0.000224487042956,0.000224487042956
 03/14  15:00:00,59.0633611311,13.8880673351,0.0,0.0221007387626,34.3821554469,10.7710376103,0.000484025112915,0.000484025112915
 03/14  16:00:00,59.0745025239,13.8912869766,0.0,0.0300224900688,34.3821554469,10.7710376103,0.00104209797539,0.00104209797539
 03/14  17:00:00,59.2888552291,13.8912869766,0.0,0.244375195276,34.3821554469,10.7710376103,1.35593256509,1.35593256509
 03/14  18:00:00,46.6560912488,13.8912869766,0.0,0.269111653943,22.9214369646,9.5742556536,4.51866423007,4.51866423007
 03/14  19:00:00,50.7548973069,13.8912869766,0.0,0.234917712005,22.9214369646,9.5742556536,9.19496230671,9.19496230671
 03/14  20:00:00,49.9053029209,13.8912869766,0.0,0.269344776824,19.1011974705,8.3774736969,13.1335826878,13.1335826878
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  06:00:00,27.3121585363,13.8912869766,0.0,0.851187899235,1.91011974705,2.3935639134,79.3538536489,79.3538536489
 03/15  07:00:00,32.5052254142,13.8912869766,0.0,0.675664955895,7.6404789882,4.7871278268,58.1102039414,58.1102039414
 03/15  08:00:00,42.0008579528,13.8912869766,0.0,0.630899808766,19.1011974705,8.3774736969,47.2304998457,47.2304998457
 03/15  09:00:00,59.5592428352,13.8912869766,0.0,0.51476280135,34.3821554469,10.7710376103,33.2767960255,33.2767960255
 03/15  10:00:00,59.4539314715,13.8912869766,0.0,0.409451437637,34.3821554469,10.7710376103,28.6272382229,28.6272382229
 03/15  11:00:00,59.4457739255,13.8912869766,0.0,0.401293891678,34.3821554469,10.7710376103,17.263679549,17.263679549
 03/15  12:00:00,59.3928166272,13.8912869766,0.0,0.348336593337,34.3821554469,10.7710376103,10.0079021125,10.0079021125
 03/15  13:00:00,59.1934629974,13.8912869766,0.0,0.148982963526,34.3821554469,10.7710376103,5.19966516953,5.19966516953
 03/15  14:00:00,59.1655172187,13.8912869766,0.0,0.121037184801,34.3821554469,10.7710376103,3.71866502018,3.71866502018
 03/15  15:00:00,59.1249046613,13.8912869766,0.0,0.0804246274433,34.3821554469,10.7710376103,2.1739075657,2.1739075657
 03/15  16:00:00,59.1260987164,13.8912869766,0.0,0.0816186825146,34.3821554469,10.7710376103,1.55349831664,1.55349831664
 03/15  17:00:00,59.1275954645,13.8912869766,0.0,0.0831154306249,34.3821554469,10.7710376103,1.11348987718,1.11348987718
 03/15  18:00:00,46.450678067,13.8912869766,0.0,0.0636984721281,22.9214369646,9.5742556536,1.118443714,1.118443714
 03/15  19:00:00,50.6665335201,13.8912869766,0.0,0.146553925227,22.9214369646,9.5742556536,1.50230859548,1.50230859548
 03/15  20:00:00,49.8038111887,13.8912869766,0.0,0.16785304469,19.1011974705,8.3774736969,1.65716418785,1.65716418785
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  06:00:00,27.1861063411,13.8912869766,0.0,0.725135704018,1.91011974705,2.3935639134,65.1762593633,65.1762593633
 03/16  07:00:00,32.3860812022,13.8912869766,0.0,0.556520743877,7.6404789882,4.7871278268,43.8028875654,43.8028875654
 03/16  08:00:00,41.811682442,13.8912869766,0.0,0.441724297923,19.1011974705,8.3774736969,27.5870127161,27.5870127161
 03/16  09:00:00,59.3007849152,13.8912869766,0.0,0.256304881315,34.3821554469,10.7710376103,6.72980641856,6.72980641856
 03/16  10:00:00,59.1737109309,13.8912869766,0.0,0.129230897031,34.3821554469,10.7710376103,3.19609677707,3.19609677707
 03/16  11:00:00,59.0394715427,13.8859209074,0.0,0.000357578072491,34.3821554469,10.7710376103,1.51959488125,1.51959488125
 03/16  12:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,0.262284991442,0.262284991442
 03/16  13:00:00,59.126341325,13.8848476936,0.0883005742761,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  14:00:00,59.3803989682,13.8848476936,0.342358217464,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  15:00:00,59.7489207976,13.8848476936,0.710880046796,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  16:00:00,59.783669935,13.8848476936,0.745629184212,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  17:00:00,59.7530207285,13.8848476936,0.714979977777,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  18:00:00,46.8838566003,13.8848476936,0.50331628849,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/16  19:00:00,50.8259411472,13.8848476936,0.312400835417,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/16  20:00:00,49.7344019084,13.8848476936,0.104883047475,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  06:00:00,26.7717657885,13.8912869766,0.0,0.310795151435,1.91011974705,2.3935639134,29.9495875211,29.9495875211
 03/17  07:00:00,32.1114064605,13.8912869766,0.0,0.281846002153,7.6404789882,4.7871278268,23.3023059155,23.3023059155
 03/17  08:00:00,41.6219241678,13.8912869766,0.0,0.251966023795,19.1011974705,8.3774736969,17.6801317265,17.6801317265
 03/17  09:00:00,59.1236930003,13.8902137628,0.0,0.0802861802933,34.3821554469,10.7710376103,1.51836845289,1.51836845289
 03/17  10:00:00,59.0609779039,13.8848476936,0.022937153118,0.0,34.3821554469,10.7710376103,0.0259488815866,0.0259488815866
 03/17  11:00:00,59.5348780341,13.8848476936,0.496837283379,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  12:00:00,60.3397948942,13.8848476936,1.30175414346,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  13:00:00,61.1322181185,13.8848476936,2.09417736769,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  14:00:00,61.526024687,13.8848476936,2.48798393623,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  15:00:00,64.9490771717,13.8848476936,5.91103642096,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  16:00:00,67.5624312279,13.8848476936,8.5243904771,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  17:00:00,67.6078912696,13.8848476936,8.56985051882,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  18:00:00,53.9265605563,13.8848476936,7.5460202445,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/17  19:00:00,54.5238340536,13.8848476936,4.01029374186,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/17  20:00:00,51.3358499626,13.8848476936,1.70633110164,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  06:00:00,25.8561403757,13.8848476936,0.0,0.0,1.91011974705,1.79517293505,2.70140262002,2.70140262002
 03/18  07:00:00,26.8060997244,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,3.9189050362,3.9189050362
 03/18  08:00:00,31.3294759594,13.8848476936,0.0,0.0,11.4607184823,5.9839097835,1.94360490956,1.94360490956
 03/18  09:00:00,46.3816142675,13.8848476936,0.00107395575738,0.0,22.9214369646,9.5742556536,3.48496782137e-05,3.48496782137e-05
 03/18  10:00:00,59.5331754812,13.8848476936,0.495134730408,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  11:00:00,60.3118408481,13.8848476936,1.27380009731,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  12:00:00,61.0871144993,13.8848476936,2.04907374853,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  13:00:00,61.9343045287,13.8848476936,2.89626377793,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  14:00:00,65.7614616389,13.8848476936,6.72342088813,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  15:00:00,70.6554013924,13.8848476936,11.6173606417,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  16:00:00,72.6519494467,13.8848476936,13.613908696,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  17:00:00,71.7335830797,13.8848476936,12.6955423289,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  18:00:00,49.7718245012,13.8848476936,8.40830564027,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/18  19:00:00,38.2143205646,13.8848476936,2.75184460528,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/18  20:00:00,40.8375624442,13.8848476936,1.24208648487,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/18  21:00:00,30.5031441844,13.8848476936,0.941711126661,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  08:00:00,21.6242062864,13.8912869766,0.0,0.322333945569,3.8202394941,3.5903458701,51.9607949341,51.9607949341
 03/19  09:00:00,21.3579061435,13.889140549,0.0,0.0581802303743,3.8202394941,3.5903458701,22.7414897202,22.7414897202
 03/19  10:00:00,36.3464974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,3.11439624782,3.11439624782
 03/19  11:00:00,36.4754827567,13.8848476936,0.128985346511,0.0,15.2809579764,7.1806917402,0.195085988359,0.195085988359
 03/19  12:00:00,47.2793592759,13.8848476936,0.898818964133,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  13:00:00,48.0320867202,13.8848476936,1.65154640844,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  14:00:00,48.8527723273,13.8848476936,2.4722320155,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  15:00:00,50.5012846906,13.8848476936,4.12074437886,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  16:00:00,51.6396485446,13.8848476936,5.25910823279,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  17:00:00,40.7202083405,13.8848476936,4.3737109303,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/19  18:00:00,28.5662758755,13.8848476936,2.2538213669,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/19  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  06:00:00,26.7430099123,13.8912869766,0.0,0.28203927522,1.91011974705,2.3935639134,53.8897779587,53.8897779587
 03/20  07:00:00,30.7526495808,13.8912869766,0.0,0.300755789118,7.6404789882,4.7871278268,45.5084572761,45.5084572761
 03/20  08:00:00,41.5286624918,13.8912869766,0.0,0.158704347741,19.1011974705,8.3774736969,23.4784193105,23.4784193105
 03/20  09:00:00,59.0431148671,13.8869941213,0.0,0.00292768868568,34.3821554469,10.7710376103,1.81140470783,1.81140470783
 03/20  10:00:00,59.0730987663,13.8848476936,0.0350580155168,0.0,34.3821554469,10.7710376103,0.210136016268,0.210136016268
 03/20  11:00:00,59.683012777,13.8848476936,0.644972026225,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  12:00:00,60.3244926334,13.8848476936,1.28645188262,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  13:00:00,61.4651603348,13.8848476936,2.42711958403,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  14:00:00,65.5809611963,13.8848476936,6.54292044555,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  15:00:00,67.9627160888,13.8848476936,8.92467533806,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  16:00:00,69.3123936913,13.8848476936,10.2743529405,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  17:00:00,69.1466083616,13.8848476936,10.1085676108,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  18:00:00,55.6774655029,13.8848476936,9.29692519115,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/20  19:00:00,57.7538545624,13.8848476936,7.24031425061,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/20  20:00:00,53.0377320307,13.8848476936,3.40821316978,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  06:00:00,26.7263735489,13.8912869766,0.0,0.26540291181,1.91011974705,2.3935639134,44.3422429078,44.3422429078
 03/21  07:00:00,30.7519469283,13.8912869766,0.0,0.3000531367,7.6404789882,4.7871278268,39.260093964,39.260093964
 03/21  08:00:00,41.5672297443,13.8912869766,0.0,0.197271600299,19.1011974705,8.3774736969,22.9917010037,22.9917010037
 03/21  09:00:00,59.0437961436,13.8859209074,0.0,0.00468217894167,34.3821554469,10.7710376103,0.43979665302,0.43979665302
 03/21  10:00:00,59.2371021553,13.8848476936,0.199061404538,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  11:00:00,60.1233073361,13.8848476936,1.08526658538,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  12:00:00,61.6931587707,13.8848476936,2.6551180199,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  13:00:00,65.7885804796,13.8848476936,6.75053972888,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  14:00:00,68.7440464363,13.8848476936,9.70600568551,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  15:00:00,72.0070599816,13.8848476936,12.9690192308,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  16:00:00,73.4854834993,13.8848476936,14.4474427485,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  17:00:00,73.4876360164,13.8848476936,14.4495952656,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  18:00:00,59.5071345351,13.8848476936,13.1265942233,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/21  19:00:00,60.0498820431,13.8848476936,9.53634173131,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/21  20:00:00,55.792321665,13.8848476936,6.16280280404,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  06:00:00,26.4736047457,13.8880673351,0.0,0.0158537501477,1.91011974705,2.3935639134,19.3954714467,19.3954714467
 03/22  07:00:00,30.5132220445,13.8912869766,0.0,0.0613282528569,7.6404789882,4.7871278268,17.8261302983,17.8261302983
 03/22  08:00:00,41.3704662525,13.8869941213,0.0,0.00480096379585,19.1011974705,8.3774736969,4.93115261111,4.93115261111
 03/22  09:00:00,59.161412663,13.8848476936,0.123371912247,0.0,34.3821554469,10.7710376103,0.000159255028708,0.000159255028708
 03/22  10:00:00,59.7569736823,13.8848476936,0.718932931506,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  11:00:00,60.8207148075,13.8848476936,1.7826740567,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  12:00:00,64.0385929608,13.8848476936,5.00055221006,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  13:00:00,68.1773802105,13.8848476936,9.13933945975,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  14:00:00,71.399350455,13.8848476936,12.3613097042,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  15:00:00,75.7719810712,13.8848476936,16.7339403205,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  16:00:00,78.1311739956,13.8848476936,19.0931332448,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  17:00:00,79.0682198443,13.8848476936,20.0301790935,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  18:00:00,64.8801999825,13.8848476936,18.4996596707,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/22  19:00:00,65.1318026576,13.8848476936,14.6182623458,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/22  20:00:00,60.9636758634,13.8848476936,11.3341570025,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  06:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,8.97175516887,8.97175516887
 03/23  07:00:00,30.4454545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,10.6929254837,10.6929254837
 03/23  08:00:00,41.363518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,1.27607153611,1.27607153611
 03/23  09:00:00,59.3400719992,13.8848476936,0.302031248457,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  10:00:00,60.2148691229,13.8848476936,1.17682837214,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  11:00:00,62.1766156168,13.8848476936,3.13857486604,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  12:00:00,68.6676795478,13.8848476936,9.62963879699,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  13:00:00,73.2852718536,13.8848476936,14.2472311028,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  14:00:00,77.0224209588,13.8848476936,17.984380208,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  15:00:00,81.0934889526,13.8848476936,22.0554482018,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  16:00:00,82.8192148882,13.8848476936,23.7811741375,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  17:00:00,82.7593484708,13.8848476936,23.7213077201,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  18:00:00,68.6303763709,13.8848476936,22.2498360591,0.0,22.9214369646,9.5742556536,0.0,0.0
