Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/23  19:00:00,68.6138053976,13.8848476936,18.1002650858,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/23  20:00:00,63.8007269051,13.8848476936,14.1712080442,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,1.01576397551,1.01576397551
 03/24  07:00:00,30.4454545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,2.83220504142,2.83220504142
 03/24  08:00:00,41.363518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,0.00220907240707,0.00220907240707
 03/24  09:00:00,59.7868879275,13.8848476936,0.748847176682,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  10:00:00,61.1515910886,13.8848476936,2.11355033782,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  11:00:00,66.978775342,13.8848476936,7.94073459125,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  12:00:00,72.003657765,13.8848476936,12.9656170142,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  13:00:00,76.5597002449,13.8848476936,17.5216594941,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  14:00:00,81.212089391,13.8848476936,22.1740486403,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  15:00:00,85.7390548116,13.8848476936,26.7010140609,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  16:00:00,87.2500413527,13.8848476936,28.2120006019,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  17:00:00,87.1149517432,13.8848476936,28.0769109925,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  18:00:00,73.9364827766,13.8848476936,27.5559424649,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  19:00:00,74.8878572026,13.8848476936,24.3743168909,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  20:00:00,68.0870064391,13.8848476936,18.4574875781,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  06:00:00,25.8561403757,13.8848476936,0.0,0.0,1.91011974705,1.79517293505,2.40417595628,2.40417595628
 03/25  07:00:00,25.4284330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,1.81394922821,1.81394922821
 03/25  08:00:00,31.3344920046,13.8848476936,0.00501604518273,0.0,11.4607184823,5.9839097835,0.00251009351064,0.00251009351064
 03/25  09:00:00,47.1247028208,13.8848476936,0.744162508982,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/25  10:00:00,61.4196190877,13.8848476936,2.38157833695,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  11:00:00,68.3320958126,13.8848476936,9.29405506185,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  12:00:00,73.1238337433,13.8848476936,14.0857929926,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  13:00:00,76.3233906391,13.8848476936,17.2853498884,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  14:00:00,79.5292040681,13.8848476936,20.4911633173,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  15:00:00,82.7068986253,13.8848476936,23.6688578745,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  16:00:00,83.306983752,13.8848476936,24.2689430012,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  17:00:00,80.9075432596,13.8848476936,21.8695025088,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  18:00:00,58.1690591818,13.8848476936,16.8055403208,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/25  19:00:00,46.7749690929,13.8848476936,11.3124931335,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/25  20:00:00,48.7358334899,13.8848476936,9.14035753057,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/25  21:00:00,36.0276489843,13.8848476936,6.46621592655,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  08:00:00,21.3192309333,13.889140549,0.0,0.0195050201019,3.8202394941,3.5903458701,16.5576231662,16.5576231662
 03/26  09:00:00,21.3533859684,13.8912869766,0.0,0.0515136275195,3.8202394941,3.5903458701,18.2881875578,18.2881875578
 03/26  10:00:00,36.3795427523,13.8912869766,0.0,0.0266060590579,15.2809579764,7.1806917402,10.42812526,10.42812526
 03/26  11:00:00,36.4495250568,13.8902137628,0.0,0.097661577407,15.2809579764,7.1806917402,3.61309600039,3.61309600039
 03/26  12:00:00,46.4266638977,13.889140549,0.0,0.0418307305785,22.9214369646,9.5742556536,2.08857334028e-05,2.08857334028e-05
 03/26  13:00:00,46.3805403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  14:00:00,46.3949705095,13.8848476936,0.0144301977149,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  15:00:00,46.5772713449,13.8848476936,0.196731033147,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  16:00:00,46.5798484339,13.8848476936,0.199308122093,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  17:00:00,36.3932421041,13.8848476936,0.046744693898,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/26  18:00:00,26.3124545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,0.00359803430018,0.00359803430018
 03/26  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  06:00:00,26.859935379,13.8912869766,0.0,0.398964741928,1.91011974705,2.3935639134,40.3698817648,40.3698817648
 03/27  07:00:00,29.3961769336,13.8912869766,0.0,0.321949808652,7.6404789882,4.7871278268,26.4928556683,26.4928556683
 03/27  08:00:00,41.6256294105,13.8912869766,0.0,0.255671266476,19.1011974705,8.3774736969,18.1505998411,18.1505998411
 03/27  09:00:00,59.1337347075,13.8912869766,0.0,0.0892546736813,34.3821554469,10.7710376103,2.69610147146,2.69610147146
 03/27  10:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,0.308723760315,0.308723760315
 03/27  11:00:00,59.1531832577,13.8848476936,0.11514250689,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  12:00:00,59.3796723731,13.8848476936,0.341631622371,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  13:00:00,59.3574228838,13.8848476936,0.319382133064,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  14:00:00,59.5001660412,13.8848476936,0.462125290438,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  15:00:00,59.7714237253,13.8848476936,0.733382974508,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  16:00:00,59.7878589381,13.8848476936,0.749818187283,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  17:00:00,59.6499440275,13.8848476936,0.611903276739,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  18:00:00,46.8591828875,13.8848476936,0.478642575698,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  19:00:00,49.461027764,13.8848476936,0.325154118929,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  20:00:00,49.8800779241,13.8848476936,0.250559063156,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  06:00:00,26.7978002967,13.8912869766,0.0,0.33682965956,1.91011974705,2.3935639134,32.2409277322,32.2409277322
 03/28  07:00:00,29.3851288083,13.8912869766,0.0,0.310901683326,7.6404789882,4.7871278268,26.6533181512,26.6533181512
 03/28  08:00:00,41.6268961927,13.8912869766,0.0,0.256938048691,19.1011974705,8.3774736969,17.8741557506,17.8741557506
 03/28  09:00:00,59.1675169095,13.8912869766,0.0,0.12303687562,34.3821554469,10.7710376103,0.702081925898,0.702081925898
 03/28  10:00:00,59.1009388664,13.8912869766,0.0,0.0564588325458,34.3821554469,10.7710376103,0.0,0.0
 03/28  11:00:00,59.0391139646,13.8859209074,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  12:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  13:00:00,59.0647392681,13.8848476936,0.0266985173421,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  14:00:00,59.2454375137,13.8848476936,0.207396762923,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  15:00:00,59.2957632099,13.8848476936,0.257722459168,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  16:00:00,59.0965639061,13.8848476936,0.0585231553798,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  17:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  18:00:00,46.5274937261,13.8912869766,0.0,0.140514131259,22.9214369646,9.5742556536,0.137624926005,0.137624926005
 03/28  19:00:00,49.4055610414,13.8912869766,0.0,0.263248113265,22.9214369646,9.5742556536,3.08869093816,3.08869093816
 03/28  20:00:00,49.9947925988,13.8912869766,0.0,0.358834454796,19.1011974705,8.3774736969,15.8086393459,15.8086393459
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  06:00:00,27.6697584869,13.8912869766,0.0,1.20878784976,1.91011974705,2.3935639134,116.163709319,116.163709319
 03/29  07:00:00,30.0316377108,13.8912869766,0.0,0.95741058586,7.6404789882,4.7871278268,89.102988553,89.102988553
 03/29  08:00:00,42.1485962407,13.8912869766,0.0,0.778638096678,19.1011974705,8.3774736969,70.2195323449,70.2195323449
 03/29  09:00:00,59.549676604,13.8912869766,0.0,0.505196570188,34.3821554469,10.7710376103,43.4006048785,43.4006048785
 03/29  10:00:00,59.337133568,13.8912869766,0.0,0.292653534181,34.3821554469,10.7710376103,31.5351643393,31.5351643393
 03/29  11:00:00,59.2758263678,13.8912869766,0.0,0.231346333918,34.3821554469,10.7710376103,17.0504868987,17.0504868987
 03/29  12:00:00,59.2446624489,13.8912869766,0.0,0.200182415021,34.3821554469,10.7710376103,10.2508193062,10.2508193062
 03/29  13:00:00,59.1782288136,13.8912869766,0.0,0.133748779742,34.3821554469,10.7710376103,5.58360560609,5.58360560609
 03/29  14:00:00,59.12149794,13.8880673351,0.0,0.0802375477072,34.3821554469,10.7710376103,3.90478090994,3.90478090994
 03/29  15:00:00,59.0812310711,13.8859209074,0.0,0.0421171064385,34.3821554469,10.7710376103,2.8961455918,2.8961455918
 03/29  16:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,2.27683972091,2.27683972091
 03/29  17:00:00,59.0431697543,13.8859209074,0.0,0.00405578963838,34.3821554469,10.7710376103,4.40673918512,4.40673918512
 03/29  18:00:00,46.5219320784,13.8912869766,0.0,0.134952483548,22.9214369646,9.5742556536,13.5046770678,13.5046770678
 03/29  19:00:00,49.4233891616,13.8912869766,0.0,0.2810762334,22.9214369646,9.5742556536,22.9221152625,22.9221152625
 03/29  20:00:00,49.9762620262,13.8912869766,0.0,0.340303882182,19.1011974705,8.3774736969,30.0244886311,30.0244886311
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  06:00:00,27.5337581387,13.8912869766,0.0,1.07278750163,1.91011974705,2.3935639134,111.482326274,111.482326274
 03/30  07:00:00,29.9717837299,13.8912869766,0.0,0.897556604891,7.6404789882,4.7871278268,91.4574496615,91.4574496615
 03/30  08:00:00,42.1239923414,13.8912869766,0.0,0.754034197369,19.1011974705,8.3774736969,76.0940773014,76.0940773014
 03/30  09:00:00,59.5421002912,13.8912869766,0.0,0.497620257319,34.3821554469,10.7710376103,50.5889554459,50.5889554459
 03/30  10:00:00,59.3153218472,13.8912869766,0.0,0.270841813389,34.3821554469,10.7710376103,35.9337962886,35.9337962886
 03/30  11:00:00,59.0758835178,13.8880673351,0.0,0.0346231255035,34.3821554469,10.7710376103,15.7025917335,15.7025917335
 03/30  12:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,5.1068411075,5.1068411075
 03/30  13:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,3.13672398235,3.13672398235
 03/30  14:00:00,59.2269998748,13.8848476936,0.188959124013,0.0,34.3821554469,10.7710376103,1.33940818764,1.33940818764
 03/30  15:00:00,59.4045771831,13.8848476936,0.366536432286,0.0,34.3821554469,10.7710376103,0.0141028046195,0.0141028046195
 03/30  16:00:00,59.4033337777,13.8848476936,0.365293026939,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  17:00:00,59.4023475496,13.8848476936,0.364306798817,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  18:00:00,46.6297189126,13.8848476936,0.249178600816,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/30  19:00:00,49.1627134531,13.8848476936,0.0268398080382,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/30  20:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,0.0201828806232,0.0201828806232
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  06:00:00,27.3195625606,13.8912869766,0.0,0.858591923529,1.91011974705,2.3935639134,103.123725252,103.123725252
 03/31  07:00:00,29.833869373,13.8912869766,0.0,0.759642248,7.6404789882,4.7871278268,86.8896499802,86.8896499802
 03/31  08:00:00,41.9676566807,13.8912869766,0.0,0.597698536634,19.1011974705,8.3774736969,65.2522238099,65.2522238099
 03/31  09:00:00,59.3740390191,13.8912869766,0.0,0.329558985299,34.3821554469,10.7710376103,35.5434900189,35.5434900189
 03/31  10:00:00,59.1441838258,13.8912869766,0.0,0.0997037919636,34.3821554469,10.7710376103,20.5248278886,20.5248278886
 03/31  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,5.21404460912,5.21404460912
 03/31  12:00:00,59.0891417413,13.8848476936,0.0511009905006,0.0,34.3821554469,10.7710376103,2.79580253164,2.79580253164
 03/31  13:00:00,59.3484338188,13.8848476936,0.310393068004,0.0,34.3821554469,10.7710376103,1.02783510221,1.02783510221
 03/31  14:00:00,59.8343318756,13.8848476936,0.796291124867,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  15:00:00,60.2103980813,13.8848476936,1.17235733055,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  16:00:00,60.2801328893,13.8848476936,1.24209213852,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  17:00:00,60.1704142634,13.8848476936,1.13237351263,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  18:00:00,47.3593384936,13.8848476936,0.97879818184,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/31  19:00:00,49.8263785383,13.8848476936,0.690504893203,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/31  20:00:00,50.1363097874,13.8848476936,0.50679092648,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,25.9649631376,13.8909292387,0.0,0.102741216786,1.91011974705,1.79517293505,14.5878666238,14.5878666238
 04/01  07:00:00,24.1702311533,13.8912869766,0.0,0.11302547909,3.8202394941,3.5903458701,9.34760230975,9.34760230975
 04/01  08:00:00,31.3471419051,13.8880673351,0.0,0.0144463041559,11.4607184823,5.9839097835,0.539741559799,0.539741559799
 04/01  09:00:00,46.6667413103,13.8848476936,0.28620099855,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/01  10:00:00,63.1655570427,13.8848476936,4.12751629197,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  11:00:00,69.751973214,13.8848476936,10.7139324632,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  12:00:00,74.7238009631,13.8848476936,15.6857602123,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  13:00:00,80.6802668951,13.8848476936,21.6422261443,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  14:00:00,87.0173422645,13.8848476936,27.9793015137,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  15:00:00,92.43674502,13.8848476936,33.3987042692,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  16:00:00,95.3432750679,13.8848476936,36.3052343171,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  17:00:00,94.2458386126,13.8848476936,35.2077978618,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  18:00:00,70.2962023494,13.8848476936,28.9326834884,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/01  19:00:00,56.54861534,13.8848476936,22.4638060473,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/01  20:00:00,56.3214589869,13.8848476936,16.7259830276,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/01  21:00:00,40.6723529904,13.8848476936,11.1109199326,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  08:00:00,21.2954330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,0.00953529619323,0.00953529619323
 04/02  09:00:00,21.417429313,13.8848476936,0.12199625527,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/02  10:00:00,38.2476633504,13.8848476936,1.90116594019,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  11:00:00,43.7093446692,13.8848476936,7.36284725908,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  12:00:00,61.6152763481,13.8848476936,15.2347360363,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  13:00:00,67.2532825979,13.8848476936,20.8727422862,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  14:00:00,71.7888678035,13.8848476936,25.4083274918,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  15:00:00,75.6795779365,13.8848476936,29.2990376247,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  16:00:00,77.973827722,13.8848476936,31.5932874102,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  17:00:00,68.5718550333,13.8848476936,32.2253576232,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  18:00:00,55.8451593436,13.8848476936,29.532704835,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/02  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  06:00:00,26.4826193647,13.8848476936,0.0280880106534,0.0,1.91011974705,2.3935639134,0.000779996102703,0.000779996102703
 04/03  07:00:00,27.6978905302,13.8848476936,0.00776935497566,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  08:00:00,41.7771487184,13.8848476936,0.413629857448,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/03  09:00:00,61.5893256707,13.8848476936,2.55128491991,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  10:00:00,68.0920293236,13.8848476936,9.05398857286,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  11:00:00,74.0116469213,13.8848476936,14.9736061705,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  12:00:00,79.3603495925,13.8848476936,20.3223088417,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  13:00:00,84.934974459,13.8848476936,25.8969337082,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  14:00:00,88.4551950749,13.8848476936,29.4171543241,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  15:00:00,91.9242307371,13.8848476936,32.8861899864,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  16:00:00,93.6288975457,13.8848476936,34.5908567949,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  17:00:00,93.1443652555,13.8848476936,34.1063245047,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  18:00:00,78.6713839458,13.8848476936,32.2908436341,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  19:00:00,74.9040443319,13.8848476936,25.7681706868,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  20:00:00,69.5113123235,13.8848476936,19.8817934625,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  06:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,0.104014758164,0.104014758164
 04/04  07:00:00,27.6901211752,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,0.00163321146784,0.00163321146784
 04/04  08:00:00,41.4208910644,13.8848476936,0.0573722033991,0.0,19.1011974705,8.3774736969,6.05695062693e-05,6.05695062693e-05
 04/04  09:00:00,60.3681914421,13.8848476936,1.33015069129,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  10:00:00,66.3009626877,13.8848476936,7.26292193696,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  11:00:00,71.83331124,13.8848476936,12.7952704892,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  12:00:00,76.6337678937,13.8848476936,17.595727143,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  13:00:00,82.1095460732,13.8848476936,23.0715053224,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  14:00:00,86.9051476823,13.8848476936,27.8671069315,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  15:00:00,91.4048475846,13.8848476936,32.3668068339,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  16:00:00,93.2899577449,13.8848476936,34.2519169941,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  17:00:00,93.3437337073,13.8848476936,34.3056929565,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  18:00:00,78.8706212684,13.8848476936,32.4900809567,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  19:00:00,77.1369789042,13.8848476936,28.0011052591,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  20:00:00,71.9348174091,13.8848476936,22.3052985481,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  06:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  07:00:00,27.6901211752,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,0.00251850213547,0.00251850213547
 04/05  08:00:00,41.4690091739,13.8848476936,0.105490312888,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/05  09:00:00,60.174315945,13.8848476936,1.1362751942,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  10:00:00,66.8463841327,13.8848476936,7.80834338192,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  11:00:00,73.7341881692,13.8848476936,14.6961474184,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  12:00:00,77.6014635642,13.8848476936,18.5634228134,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  13:00:00,80.8603281522,13.8848476936,21.8222874015,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  14:00:00,84.5921299432,13.8848476936,25.5540891924,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  15:00:00,88.6040114392,13.8848476936,29.5659706884,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  16:00:00,89.0529827499,13.8848476936,30.0149419992,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  17:00:00,88.0880200408,13.8848476936,29.04997929,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  18:00:00,73.7713583392,13.8848476936,27.3908180274,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  19:00:00,74.7345316837,13.8848476936,25.5986580386,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  20:00:00,69.2991335397,13.8848476936,19.6696146788,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,0.444129033599,0.444129033599
 04/06  07:00:00,27.6901211752,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,0.00113942648365,0.00113942648365
 04/06  08:00:00,41.4103145013,13.8848476936,0.0467956403213,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/06  09:00:00,59.666338377,13.8848476936,0.628297626241,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  10:00:00,61.3826940373,13.8848476936,2.34465328657,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  11:00:00,63.3232727784,13.8848476936,4.28523202766,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  12:00:00,65.1767986661,13.8848476936,6.13875791537,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  13:00:00,69.3938826795,13.8848476936,10.3558419288,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  14:00:00,69.9809555281,13.8848476936,10.9429147773,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  15:00:00,70.1647444395,13.8848476936,11.1267036888,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  16:00:00,69.6482171389,13.8848476936,10.6101763881,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  17:00:00,69.6613701141,13.8848476936,10.6233293633,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  18:00:00,56.3548892266,13.8848476936,9.97434891482,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  19:00:00,54.7221797226,13.8848476936,5.5863060775,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  20:00:00,50.781814313,13.8848476936,1.15229545206,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,26.9200824064,13.8912869766,0.0,0.459111769296,1.91011974705,2.3935639134,54.7908883011,54.7908883011
 04/07  07:00:00,28.1592348347,13.8912869766,0.0,0.462674376421,7.6404789882,4.7871278268,52.0550684376,52.0550684376
 04/07  08:00:00,41.6704842403,13.8912869766,0.0,0.300526096242,19.1011974705,8.3774736969,27.2000290733,27.2000290733
 04/07  09:00:00,59.0718764992,13.8880673351,0.0,0.030616106923,34.3821554469,10.7710376103,0.0338051596078,0.0338051596078
 04/07  10:00:00,59.1308685072,13.8848476936,0.0928277563836,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  11:00:00,59.7467206198,13.8848476936,0.708679869066,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  12:00:00,60.8485343485,13.8848476936,1.81049359769,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  13:00:00,65.2688788579,13.8848476936,6.23083810708,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  14:00:00,69.3902115318,13.8848476936,10.352170781,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  15:00:00,72.8448264343,13.8848476936,13.8067856835,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  16:00:00,74.7234838845,13.8848476936,15.6854431338,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  17:00:00,76.0705901377,13.8848476936,17.032549387,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  18:00:00,63.6863031877,13.8848476936,17.305762876,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  19:00:00,64.4924657308,13.8848476936,15.3565920857,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  20:00:00,60.8933496591,13.8848476936,11.2638307982,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  06:00:00,25.8561403757,13.8848476936,0.0,0.0,1.91011974705,1.79517293505,3.37489649425,3.37489649425
 04/08  07:00:00,22.6730997244,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,1.89861983046,1.89861983046
 04/08  08:00:00,31.3294759594,13.8848476936,0.0,0.0,11.4607184823,5.9839097835,0.00489353124842,0.00489353124842
 04/08  09:00:00,46.660402174,13.8848476936,0.279861862268,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/08  10:00:00,60.319028135,13.8848476936,1.2809873842,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  11:00:00,65.473606805,13.8848476936,6.43556605427,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  12:00:00,70.7344403588,13.8848476936,11.696399608,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  13:00:00,74.5089694527,13.8848476936,15.4709287019,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  14:00:00,77.4417551461,13.8848476936,18.4037143954,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  15:00:00,79.1975709198,13.8848476936,20.1595301691,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  16:00:00,81.4665146751,13.8848476936,22.4284739243,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  17:00:00,82.0413851677,13.8848476936,23.003344417,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  18:00:00,61.2754113173,13.8848476936,19.9118924564,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/08  19:00:00,49.1273899215,13.8848476936,16.4202472955,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  20:00:00,51.7501003449,13.8848476936,12.1546243856,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  21:00:00,37.5137918198,13.8848476936,7.95235876204,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,21.2954330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/09  09:00:00,21.3745214025,13.8848476936,0.0790883447638,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/09  10:00:00,37.4612840129,13.8848476936,1.11478660276,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  11:00:00,41.740930001,13.8848476936,5.3944325908,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  12:00:00,58.1475775286,13.8848476936,11.7670372169,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  13:00:00,62.5464993561,13.8848476936,16.1659590444,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  14:00:00,66.6900189464,13.8848476936,20.3094786347,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  15:00:00,70.2744298385,13.8848476936,23.8938895268,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  16:00:00,72.4178366172,13.8848476936,26.0372963054,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  17:00:00,61.4258149027,13.8848476936,25.0793174925,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  18:00:00,49.3566620692,13.8848476936,23.0442075606,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/09  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,0.00309526246589,0.00309526246589
 04/10  07:00:00,27.6901211752,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  08:00:00,41.4672889333,13.8848476936,0.103770072381,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/10  09:00:00,60.5560325445,13.8848476936,1.51799179369,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  10:00:00,67.0952485801,13.8848476936,8.05720782935,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  11:00:00,72.1383887416,13.8848476936,13.1003479908,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  12:00:00,75.9614680211,13.8848476936,16.9234272704,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  13:00:00,79.9664583873,13.8848476936,20.9284176366,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  14:00:00,84.3109061828,13.8848476936,25.272865432,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  15:00:00,89.5893002068,13.8848476936,30.551259456,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  16:00:00,90.0635914866,13.8848476936,31.0255507359,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  17:00:00,90.3512860686,13.8848476936,31.3132453178,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  18:00:00,77.10082174,13.8848476936,30.7202814282,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  19:00:00,73.3386450762,13.8848476936,25.5804380977,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  20:00:00,70.2857068606,13.8848476936,20.6561879997,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,0.00141429318248,0.00141429318248
 04/11  07:00:00,26.3124545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  08:00:00,41.5737537282,13.8848476936,0.210234867236,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/11  09:00:00,61.9347500675,13.8848476936,2.89670931674,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  10:00:00,69.03086849,13.8848476936,9.99282773922,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  11:00:00,75.112153844,13.8848476936,16.0741130933,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  12:00:00,80.2407912086,13.8848476936,21.2027504578,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  13:00:00,84.9280848049,13.8848476936,25.8900440541,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  14:00:00,90.3309239135,13.8848476936,31.2928831627,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  15:00:00,94.6272508579,13.8848476936,35.5892101072,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  16:00:00,96.8762451788,13.8848476936,37.838204428,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  17:00:00,97.8006235911,13.8848476936,38.7625828404,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  18:00:00,83.1770122504,13.8848476936,36.7964719386,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  19:00:00,78.5359343913,13.8848476936,30.7777274129,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  20:00:00,73.9307516237,13.8848476936,24.3012327628,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,26.5605562852,13.8848476936,0.106024931203,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  07:00:00,26.4217567191,13.8848476936,0.109302210577,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  08:00:00,42.0385714382,13.8848476936,0.67505257721,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/12  09:00:00,64.9595201055,13.8848476936,5.92147935471,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  10:00:00,71.8215076687,13.8848476936,12.7834669179,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  11:00:00,77.8218233933,13.8848476936,18.7837826425,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  12:00:00,82.1789533339,13.8848476936,23.1409125831,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  13:00:00,87.4067379875,13.8848476936,28.3686972368,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  14:00:00,92.5380984562,13.8848476936,33.5000577054,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  15:00:00,94.5720885357,13.8848476936,35.5340477849,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  16:00:00,95.8752873872,13.8848476936,36.8372466364,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  17:00:00,96.7991816242,13.8848476936,37.7611408734,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  18:00:00,82.2447888789,13.8848476936,35.8642485671,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  19:00:00,79.0643914749,13.8848476936,31.3061844964,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  20:00:00,72.7325253562,13.8848476936,23.1030064952,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,27.7179411357,13.8848476936,1.26340978172,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  07:00:00,27.4723090403,13.8848476936,1.1598545317,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  08:00:00,46.8038824575,13.8848476936,5.44036359651,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/13  09:00:00,73.5266888412,13.8848476936,14.4886480904,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  10:00:00,77.5524219414,13.8848476936,18.5143811907,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  11:00:00,82.6657459146,13.8848476936,23.6277051638,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  12:00:00,87.5723456439,13.8848476936,28.5343048931,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  13:00:00,92.2027717603,13.8848476936,33.1647310096,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  14:00:00,96.6604977466,13.8848476936,37.6224569958,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  15:00:00,101.515251373,13.8848476936,42.4772106218,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  16:00:00,103.504348289,13.8848476936,44.4663075386,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  17:00:00,104.21321794,13.8848476936,45.1751771897,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  18:00:00,89.166216379,13.8848476936,42.7856760672,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  19:00:00,85.2553014057,13.8848476936,37.4970944273,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  20:00:00,77.7730798121,13.8848476936,28.1435609511,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
