Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,27.4761182319,13.8848476936,1.02158687792,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  07:00:00,27.1350206848,13.8848476936,0.822566176262,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  08:00:00,44.0562474097,13.8848476936,2.69272854875,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/14  09:00:00,70.6785729721,13.8848476936,11.6405322213,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  10:00:00,75.7285804773,13.8848476936,16.6905397266,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  11:00:00,81.5057758666,13.8848476936,22.4677351159,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  12:00:00,84.8611825614,13.8848476936,25.8231418106,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  13:00:00,91.7464641639,13.8848476936,32.7084234131,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  14:00:00,100.471412306,13.8848476936,41.4333715556,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  15:00:00,106.61123676,13.8848476936,47.5731960094,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  16:00:00,108.519524776,13.8848476936,49.4814840255,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  17:00:00,107.546827934,13.8848476936,48.5087871828,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  18:00:00,89.83019378,13.8848476936,43.4496534682,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  19:00:00,83.9674849734,13.8848476936,36.209277995,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  20:00:00,80.7914205523,13.8848476936,31.1619016913,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,29.7516012225,13.8848476936,3.89546084686,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  07:00:00,23.5397820788,13.8848476936,2.24434902106,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/15  08:00:00,36.4827394884,13.8848476936,5.15326352903,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  09:00:00,57.4515480378,13.8848476936,11.0710077261,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/15  10:00:00,74.3517765736,13.8848476936,15.3137358228,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  11:00:00,78.3048425069,13.8848476936,19.2668017561,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  12:00:00,82.8356524596,13.8848476936,23.7976117088,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  13:00:00,88.3858135134,13.8848476936,29.3477727627,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  14:00:00,91.236575422,13.8848476936,32.1985346712,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  15:00:00,91.0607809093,13.8848476936,32.0227401585,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  16:00:00,90.0840665272,13.8848476936,31.0460257764,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  17:00:00,87.0405883754,13.8848476936,28.0025476247,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  18:00:00,63.6805349835,13.8848476936,22.3170161225,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/15  19:00:00,51.027847333,13.8848476936,18.320704707,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  20:00:00,54.0891641718,13.8848476936,14.4936882124,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  21:00:00,38.9732578707,13.8848476936,9.41182481289,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,21.2954330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/16  09:00:00,21.3354062251,13.8848476936,0.0399731672862,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/16  10:00:00,36.8176290761,13.8848476936,0.471131665964,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  11:00:00,37.7095660878,13.8848476936,1.36306867766,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  12:00:00,51.4283076059,13.8848476936,5.04776729412,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  13:00:00,54.1641997038,13.8848476936,7.78365939206,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  14:00:00,57.8715065597,13.8848476936,11.490966248,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  15:00:00,60.8828245996,13.8848476936,14.5022842878,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  16:00:00,62.4475702993,13.8848476936,16.0670299876,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  17:00:00,51.7663317994,13.8848476936,15.4198343892,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  18:00:00,39.5903184813,13.8848476936,13.2778639727,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/16  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,1.0421441725,1.0421441725
 04/17  07:00:00,26.3124545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,0.00301602928957,0.00301602928957
 04/17  08:00:00,41.363518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,7.38104713906e-05,7.38104713906e-05
 04/17  09:00:00,59.5115341885,13.8848476936,0.473493437706,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  10:00:00,60.2942574202,13.8848476936,1.2562166694,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  11:00:00,65.7904959977,13.8848476936,6.75245524691,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  12:00:00,69.9482191627,13.8848476936,10.910178412,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  13:00:00,72.8455425042,13.8848476936,13.8075017534,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  14:00:00,75.8743547722,13.8848476936,16.8363140215,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  15:00:00,79.0257637308,13.8848476936,19.98772298,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  16:00:00,80.0245387522,13.8848476936,20.9864980014,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  17:00:00,79.8028884143,13.8848476936,20.7648476636,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  18:00:00,65.6039915341,13.8848476936,19.2234512223,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  19:00:00,63.4393601732,13.8848476936,15.6811531947,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  20:00:00,61.8225900405,13.8848476936,12.1930711795,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  07:00:00,26.3124545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,0.00476615388083,0.00476615388083
 04/18  08:00:00,41.3722010052,13.8848476936,0.0086821442738,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  09:00:00,59.6160309337,13.8848476936,0.577990182914,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  10:00:00,60.5961073112,13.8848476936,1.55806656046,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  11:00:00,67.1114076157,13.8848476936,8.07336686493,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  12:00:00,71.5486719243,13.8848476936,12.5106311735,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  13:00:00,74.6806746913,13.8848476936,15.6426339405,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  14:00:00,77.889684888,13.8848476936,18.8516441373,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  15:00:00,81.4266629785,13.8848476936,22.3886222277,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  16:00:00,82.7052062028,13.8848476936,23.667165452,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  17:00:00,82.5296642585,13.8848476936,23.4916235077,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  18:00:00,68.313538038,13.8848476936,21.9329977262,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  19:00:00,66.0587962033,13.8848476936,18.3005892249,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  20:00:00,63.3207356136,13.8848476936,13.6912167526,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,25.0768646874,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,0.00313276951518,0.00313276951518
 04/19  07:00:00,26.3124545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,0.00666878992223,0.00666878992223
 04/19  08:00:00,41.3996729349,13.8848476936,0.0361540738824,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/19  09:00:00,59.5422454416,13.8848476936,0.504204690847,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  10:00:00,60.2851895443,13.8848476936,1.24714879353,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  11:00:00,65.7778875605,13.8848476936,6.73984680975,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  12:00:00,68.9748627652,13.8848476936,9.93682201447,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  13:00:00,71.2055064964,13.8848476936,12.1674657457,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  14:00:00,74.9902054726,13.8848476936,15.9521647219,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  15:00:00,78.0210785613,13.8848476936,18.9830378105,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  16:00:00,77.5333707797,13.8848476936,18.4953300289,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  17:00:00,76.6328477174,13.8848476936,17.5948069666,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  18:00:00,62.4735422008,13.8848476936,16.0930018891,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  19:00:00,60.431516972,13.8848476936,12.6733099936,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  20:00:00,58.8465048468,13.8848476936,9.21698598581,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,25.186441916,13.8909292387,0.0,0.10349568356,1.91011974705,2.3935639134,12.0138022309,12.0138022309
 04/20  07:00:00,26.4562006296,13.8912869766,0.0,0.137306837967,7.6404789882,4.7871278268,10.7965056836,10.7965056836
 04/20  08:00:00,41.3974031973,13.889140549,0.0,0.0295914809458,19.1011974705,8.3774736969,0.309228829092,0.309228829092
 04/20  09:00:00,59.101853302,13.8848476936,0.0638125512601,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  10:00:00,59.4586286094,13.8848476936,0.420587858659,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  11:00:00,60.6111336804,13.8848476936,1.57309292967,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  12:00:00,64.2448142453,13.8848476936,5.2067734945,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  13:00:00,67.4848821975,13.8848476936,8.4468414467,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  14:00:00,69.8504878455,13.8848476936,10.8124470948,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  15:00:00,72.585582456,13.8848476936,13.5475417053,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  16:00:00,74.7544849977,13.8848476936,15.716444247,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  17:00:00,73.3555304482,13.8848476936,14.3174896974,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  18:00:00,58.5992919644,13.8848476936,12.2187516526,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  19:00:00,57.6246854707,13.8848476936,9.86647849231,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  20:00:00,56.5140965561,13.8848476936,6.88457769516,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,25.3985017942,13.8912869766,0.0,0.315197823809,1.91011974705,2.3935639134,31.5160708199,31.5160708199
 04/21  07:00:00,26.6413583996,13.8912869766,0.0,0.322464607906,7.6404789882,4.7871278268,30.1367279295,30.1367279295
 04/21  08:00:00,41.584556318,13.8912869766,0.0,0.214598173917,19.1011974705,8.3774736969,13.1473680006,13.1473680006
 04/21  09:00:00,59.0626427135,13.8880673351,0.0,0.0213823212276,34.3821554469,10.7710376103,0.000128883624261,0.000128883624261
 04/21  10:00:00,59.1211399395,13.8848476936,0.0830991887224,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  11:00:00,59.7336346691,13.8848476936,0.695593918347,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  12:00:00,62.6498010179,13.8848476936,3.61176026716,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  13:00:00,68.4066126339,13.8848476936,9.36857188314,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  14:00:00,73.6523280995,13.8848476936,14.6142873487,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  15:00:00,78.3046477197,13.8848476936,19.2666069689,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  16:00:00,80.1827535246,13.8848476936,21.1447127739,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  17:00:00,80.2052477903,13.8848476936,21.1672070395,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  18:00:00,66.4381112571,13.8848476936,20.0575709453,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  19:00:00,65.2712792586,13.8848476936,17.5130722802,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  20:00:00,62.3441679121,13.8848476936,12.7146490511,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,24.5370673201,13.8902137628,0.0,0.0532275418917,1.91011974705,1.79517293505,7.63688120927,7.63688120927
 04/22  07:00:00,21.4061754448,13.8912869766,0.0,0.104303103914,3.8202394941,3.5903458701,9.45244958923,9.45244958923
 04/22  08:00:00,31.3459709617,13.8869941213,0.0,0.0143485746819,11.4607184823,5.9839097835,0.366842821074,0.366842821074
 04/22  09:00:00,46.6267194834,13.8848476936,0.24617917168,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/22  10:00:00,62.185983294,13.8848476936,3.14794254321,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  11:00:00,69.0423456724,13.8848476936,10.0043049216,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  12:00:00,74.8438646851,13.8848476936,15.8058239343,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  13:00:00,80.1630443574,13.8848476936,21.1250036066,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  14:00:00,85.0316996203,13.8848476936,25.9936588695,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  15:00:00,89.2427332676,13.8848476936,30.2046925168,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  16:00:00,91.7317699936,13.8848476936,32.6937292429,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  17:00:00,90.6319340615,13.8848476936,31.5938933107,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  18:00:00,69.0408407953,13.8848476936,27.6773219343,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/22  19:00:00,55.5647811422,13.8848476936,24.2353051828,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  20:00:00,58.764754063,13.8848476936,19.1692781036,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  21:00:00,41.8536587949,13.8848476936,12.2922257371,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,21.2954330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/23  09:00:00,21.4255193277,13.8848476936,0.130086269883,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/23  10:00:00,39.1794601517,13.8848476936,2.83296274152,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  11:00:00,44.7208976349,13.8848476936,8.37440022478,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  12:00:00,61.748214135,13.8848476936,15.3676738232,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  13:00:00,67.2422876164,13.8848476936,20.8617473046,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  14:00:00,73.0807009288,13.8848476936,26.700160617,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  15:00:00,76.5888939194,13.8848476936,30.2083536076,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  16:00:00,79.2753962567,13.8848476936,32.8948559449,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  17:00:00,71.1530430534,13.8848476936,34.8065456432,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  18:00:00,58.5522712814,13.8848476936,32.2398167729,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,25.1014461811,13.8848476936,0.024581493793,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  07:00:00,26.3619129721,13.8848476936,0.049458463523,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  08:00:00,41.9979964557,13.8848476936,0.634477594764,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/24  09:00:00,63.6797613575,13.8848476936,4.64172060671,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  10:00:00,70.1397039887,13.8848476936,11.101663238,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  11:00:00,76.8689255713,13.8848476936,17.8308848205,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  12:00:00,82.8046293923,13.8848476936,23.7665886415,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  13:00:00,88.8280512353,13.8848476936,29.7900104846,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  14:00:00,94.0650322566,13.8848476936,35.0269915059,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  15:00:00,97.3314843008,13.8848476936,38.2934435501,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  16:00:00,99.7189815892,13.8848476936,40.6809408384,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  17:00:00,99.3005240423,13.8848476936,40.2624832916,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  18:00:00,83.3415732537,13.8848476936,36.9610329419,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  19:00:00,79.6565769265,13.8848476936,33.2760366148,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  20:00:00,78.6799490627,13.8848476936,29.0504302017,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,31.1487858988,13.8848476936,6.07192121144,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  07:00:00,30.9933486959,13.8848476936,4.68089418734,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  08:00:00,50.6944147365,13.8848476936,9.33089587553,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/25  09:00:00,75.2676917566,13.8848476936,16.2296510058,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  10:00:00,78.8423268556,13.8848476936,19.8042861048,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  11:00:00,83.5620409614,13.8848476936,24.5240002107,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  12:00:00,87.0062051652,13.8848476936,27.9681644144,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  13:00:00,90.2599481449,13.8848476936,31.2219073941,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  14:00:00,94.1852983811,13.8848476936,35.1472576304,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  15:00:00,95.6885606872,13.8848476936,36.6505199364,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  16:00:00,95.2158726563,13.8848476936,36.1778319056,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  17:00:00,96.2761135949,13.8848476936,37.2380728441,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  18:00:00,82.5479030602,13.8848476936,36.1673627484,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  19:00:00,78.9953141946,13.8848476936,32.6147738828,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  20:00:00,78.0839665277,13.8848476936,28.4544476667,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,25.7213445548,13.8848476936,0.644479867491,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  07:00:00,26.9020066087,13.8848476936,0.589552100165,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  08:00:00,43.0247042254,13.8848476936,1.66118536439,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/26  09:00:00,63.7202336565,13.8848476936,4.6821929057,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  10:00:00,65.8673548764,13.8848476936,6.82931412559,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  11:00:00,69.9973614909,13.8848476936,10.9593207401,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  12:00:00,73.8092089294,13.8848476936,14.7711681786,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  13:00:00,76.3041765724,13.8848476936,17.2661358216,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  14:00:00,78.3740597108,13.8848476936,19.33601896,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  15:00:00,79.3967616115,13.8848476936,20.3587208608,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  16:00:00,78.745370013,13.8848476936,19.7073292623,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  17:00:00,77.1336404276,13.8848476936,18.0955996768,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  18:00:00,61.0885507548,13.8848476936,14.708010443,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  19:00:00,57.8355903647,13.8848476936,11.4550500529,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  20:00:00,58.9825470891,13.8848476936,9.35302822816,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,25.1436143978,13.8902137628,0.0,0.061383641216,1.91011974705,2.3935639134,10.0243673043,10.0243673043
 04/27  07:00:00,26.3650033016,13.8902137628,0.0,0.0471827238167,7.6404789882,4.7871278268,4.03839797309,4.03839797309
 04/27  08:00:00,41.363518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/27  09:00:00,59.2071839937,13.8848476936,0.169143242917,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  10:00:00,59.466100698,13.8848476936,0.428059947212,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  11:00:00,60.0743903921,13.8848476936,1.03634964134,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  12:00:00,60.9297742918,13.8848476936,1.89173354104,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  13:00:00,65.2102203294,13.8848476936,6.17217957863,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  14:00:00,69.5339747929,13.8848476936,10.4959340421,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  15:00:00,71.1701857086,13.8848476936,12.1321449579,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  16:00:00,72.2845657571,13.8848476936,13.2465250063,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  17:00:00,73.7492107941,13.8848476936,14.7111700433,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  18:00:00,60.5995129671,13.8848476936,14.2189726554,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  19:00:00,56.6864361062,13.8848476936,10.3058957945,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  20:00:00,55.9312718774,13.8848476936,6.30175301639,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,23.7623108729,13.8907503697,0.0,0.0572101760251,1.91011974705,2.3935639134,5.36263731744,5.36263731744
 04/28  07:00:00,26.3482913427,13.889140549,0.0,0.0315439787506,7.6404789882,4.7871278268,0.550296246003,0.550296246003
 04/28  08:00:00,41.363518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/28  09:00:00,59.4948603291,13.8848476936,0.456819578301,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  10:00:00,62.3722211358,13.8848476936,3.33418038502,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  11:00:00,68.3441327429,13.8848476936,9.30609199216,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  12:00:00,72.0851906342,13.8848476936,13.0471498834,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  13:00:00,75.4167122038,13.8848476936,16.3786714531,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  14:00:00,78.8828534773,13.8848476936,19.8448127265,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  15:00:00,81.6713119057,13.8848476936,22.6332711549,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  16:00:00,83.390342453,13.8848476936,24.3523017023,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  17:00:00,84.8742837864,13.8848476936,25.8362430356,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  18:00:00,71.4378286776,13.8848476936,25.0572883658,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  19:00:00,69.1575847727,13.8848476936,22.7770444609,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  20:00:00,69.6439117922,13.8848476936,20.0143929313,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,23.1008070423,13.8848476936,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  07:00:00,21.2954330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/29  08:00:00,31.5899144232,13.8848476936,0.260438463849,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  09:00:00,48.4188694062,13.8848476936,2.03832909448,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/29  10:00:00,67.9735507344,13.8848476936,8.93550998363,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  11:00:00,73.6867858306,13.8848476936,14.6487450798,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  12:00:00,78.4629141446,13.8848476936,19.4248733938,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  13:00:00,82.940783166,13.8848476936,23.9027424152,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  14:00:00,86.8054337238,13.8848476936,27.767392973,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  15:00:00,89.3817073738,13.8848476936,30.343666623,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  16:00:00,92.0567733335,13.8848476936,33.0187325827,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  17:00:00,91.7871574813,13.8848476936,32.7491167305,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  18:00:00,70.003629178,13.8848476936,28.640110317,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/29  19:00:00,56.2819950799,13.8848476936,24.9525191206,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  20:00:00,58.293830563,13.8848476936,18.6983546036,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  21:00:00,42.4509346852,13.8848476936,12.8895016274,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,21.3465580825,13.8848476936,0.0511250246851,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/30  09:00:00,21.8667900927,13.8848476936,0.571357034894,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/30  10:00:00,41.6848060589,13.8848476936,5.33830864868,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  11:00:00,45.3363600619,13.8848476936,8.98986265176,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  12:00:00,60.9773630938,13.8848476936,14.596822782,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  13:00:00,64.9838832964,13.8848476936,18.6033429846,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  14:00:00,68.2914342501,13.8848476936,21.9108939383,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  15:00:00,69.2916722714,13.8848476936,22.9111319597,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  16:00:00,70.5488887718,13.8848476936,24.16834846,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  17:00:00,59.5071546264,13.8848476936,23.1606572162,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  18:00:00,45.0584189057,13.8848476936,18.7459643971,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,23.6991980207,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  07:00:00,26.3124545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,0.00310252514394,0.00310252514394
 05/01  08:00:00,41.3763760712,13.8848476936,0.012857210202,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/01  09:00:00,59.6656444526,13.8848476936,0.627603701853,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  10:00:00,62.9034163369,13.8848476936,3.86537558615,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  11:00:00,69.4224823743,13.8848476936,10.3844416236,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  12:00:00,74.7371625633,13.8848476936,15.6991218125,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  13:00:00,79.53113742,13.8848476936,20.4930966693,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  14:00:00,82.1554866737,13.8848476936,23.1174459229,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  15:00:00,85.4009278102,13.8848476936,26.3628870595,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  16:00:00,87.1612946022,13.8848476936,28.1232538514,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,86.5576486622,13.8848476936,27.5196079115,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  18:00:00,72.2746452245,13.8848476936,25.8941049128,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  19:00:00,68.350802137,13.8848476936,21.9702618252,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  20:00:00,66.7057616141,13.8848476936,17.0762427531,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,23.6991980207,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  07:00:00,26.3124545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  08:00:00,41.6710008054,13.8848476936,0.307481944424,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/02  09:00:00,62.9627919196,13.8848476936,3.92475116887,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  10:00:00,68.5806723001,13.8848476936,9.54263154935,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  11:00:00,71.8333305387,13.8848476936,12.7952897879,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  12:00:00,75.0348936177,13.8848476936,15.9968528669,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  13:00:00,81.2507330653,13.8848476936,22.2126923146,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  14:00:00,85.4745827022,13.8848476936,26.4365419514,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  15:00:00,90.0816920945,13.8848476936,31.0436513437,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  16:00:00,90.1776623624,13.8848476936,31.1396216116,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  17:00:00,88.331063424,13.8848476936,29.2930226733,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  18:00:00,75.1571527678,13.8848476936,28.776612456,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  19:00:00,71.7749803083,13.8848476936,25.3944399965,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  20:00:00,69.7166822314,13.8848476936,20.0871633705,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,23.6991980207,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  07:00:00,26.3124545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  08:00:00,41.7638965794,13.8848476936,0.400377718437,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  09:00:00,63.2963598842,13.8848476936,4.25831913346,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  10:00:00,68.1454828303,13.8848476936,9.10744207951,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  11:00:00,73.3517464886,13.8848476936,14.3137057378,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  12:00:00,77.9104434579,13.8848476936,18.8724027072,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  13:00:00,83.6944302449,13.8848476936,24.6563894941,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  14:00:00,88.040018205,13.8848476936,29.0019774542,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  15:00:00,92.7499204497,13.8848476936,33.7118796989,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  16:00:00,95.4239156492,13.8848476936,36.3858748984,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,95.4584038367,13.8848476936,36.4203630859,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,81.1174301401,13.8848476936,34.7368898283,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,76.7362049968,13.8848476936,30.355664685,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  20:00:00,74.2602148978,13.8848476936,24.6306960368,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,23.7041760777,13.8848476936,0.00497805703437,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  07:00:00,26.4408069879,13.8848476936,0.1283524793,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  08:00:00,43.5070313524,13.8848476936,2.14351249144,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  09:00:00,68.5544244697,13.8848476936,9.51638371898,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  10:00:00,72.6271317402,13.8848476936,13.5890909894,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  11:00:00,78.287898479,13.8848476936,19.2498577283,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  12:00:00,83.9560114538,13.8848476936,24.917970703,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  13:00:00,88.9085856862,13.8848476936,29.8705449354,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,90.6019649301,13.8848476936,31.5639241793,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,92.05402091,13.8848476936,33.0159801593,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,93.0063585088,13.8848476936,33.9683177581,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,95.6893095969,13.8848476936,36.6512688462,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,83.0900851468,13.8848476936,36.709544835,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,79.6061598782,13.8848476936,33.2256195664,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,79.8325771334,13.8848476936,30.2030582724,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,24.0210660321,13.8848476936,0.321868011449,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  07:00:00,26.8100828707,13.8848476936,0.497628362179,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  08:00:00,44.1621376899,13.8848476936,2.79861882893,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  09:00:00,70.462861547,13.8848476936,11.4248207963,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  10:00:00,75.3313505838,13.8848476936,16.2933098331,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  11:00:00,80.3039076228,13.8848476936,21.2658668721,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  12:00:00,85.2989649389,13.8848476936,26.2609241881,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,91.6121305486,13.8848476936,32.5740897979,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,95.5356768652,13.8848476936,36.4976361145,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,99.0838556956,13.8848476936,40.0458149448,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,99.2756297355,13.8848476936,40.2375889847,0.0,34.3821554469,10.7710376103,0.0,0.0
