Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/05  17:00:00,98.0412675124,13.8848476936,39.0032267616,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,80.7555471251,13.8848476936,34.3750068134,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,73.2070792782,13.8848476936,26.8265389664,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,70.6117444293,13.8848476936,22.359892235,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,23.1041103482,13.8848476936,0.0033033058713,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  07:00:00,21.3972427092,13.8848476936,0.101809651441,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/06  08:00:00,31.8823928315,13.8848476936,0.552916872105,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  09:00:00,48.2670449397,13.8848476936,1.88650462795,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/06  10:00:00,65.3393784529,13.8848476936,6.30133770216,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  11:00:00,69.5154207284,13.8848476936,10.4773799776,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  12:00:00,73.4084874715,13.8848476936,14.3704467207,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  13:00:00,76.0619378866,13.8848476936,17.0238971358,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  14:00:00,77.3498604992,13.8848476936,18.3118197485,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  15:00:00,79.3272953835,13.8848476936,20.2892546327,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  16:00:00,80.7207172969,13.8848476936,21.6826765461,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  17:00:00,80.3835586224,13.8848476936,21.3455178717,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  18:00:00,57.8455360785,13.8848476936,16.4820172175,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/06  19:00:00,45.2390856574,13.8848476936,13.9096096981,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  20:00:00,49.1294495794,13.8848476936,10.9116402867,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  21:00:00,36.0774037429,13.8848476936,6.51597068516,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,21.3211839778,13.8848476936,0.0257509200371,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/07  09:00:00,21.9902222518,13.8848476936,0.69478919405,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/07  10:00:00,41.4315405257,13.8848476936,5.08504311558,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  11:00:00,46.1639132238,13.8848476936,9.81741581367,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  12:00:00,63.3943610257,13.8848476936,17.0138207139,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  13:00:00,68.6997367347,13.8848476936,22.319196423,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  14:00:00,74.3965142891,13.8848476936,28.0159739773,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  15:00:00,77.7503476772,13.8848476936,31.3698073654,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  16:00:00,79.1024269746,13.8848476936,32.7218866628,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,70.1266189607,13.8848476936,33.7801215506,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,57.6278210609,13.8848476936,31.3153665523,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/07  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,22.321531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  07:00:00,26.3124545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  08:00:00,42.1743037532,13.8848476936,0.810784892202,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  09:00:00,67.3490092355,13.8848476936,8.3109684847,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  10:00:00,72.9978834881,13.8848476936,13.9598427373,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  11:00:00,80.4182659421,13.8848476936,21.3802251914,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  12:00:00,85.9261679381,13.8848476936,26.8881271874,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  13:00:00,91.5015914004,13.8848476936,32.4635506497,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  14:00:00,96.8630229465,13.8848476936,37.8249821958,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  15:00:00,100.205353125,13.8848476936,41.1673123743,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,102.513287892,13.8848476936,43.4752471415,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,103.703630105,13.8848476936,44.665589354,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,80.7307188936,13.8848476936,34.3501785819,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,71.2741777035,13.8848476936,24.8936373917,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  20:00:00,69.1377821988,13.8848476936,20.8859300045,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,22.321531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  07:00:00,26.3124545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  08:00:00,41.8744756384,13.8848476936,0.510956777398,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  09:00:00,63.9521880606,13.8848476936,4.91414730987,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  10:00:00,67.2477253193,13.8848476936,8.2096845685,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  11:00:00,72.6500879299,13.8848476936,13.6120471791,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  12:00:00,77.0011749412,13.8848476936,17.9631341904,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  13:00:00,80.9622521262,13.8848476936,21.9242113755,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,85.4255050056,13.8848476936,26.3874642549,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,89.4951796279,13.8848476936,30.4571388771,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,91.0403106626,13.8848476936,32.0022699118,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,90.9372606711,13.8848476936,31.8992199203,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,77.7111316601,13.8848476936,31.3305913483,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,74.2126698479,13.8848476936,27.8321295361,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,70.4444440675,13.8848476936,22.1925918732,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,22.9521197196,13.8848476936,0.630588365582,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  07:00:00,26.6575958207,13.8848476936,0.345141312082,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  08:00:00,42.7684687723,13.8848476936,1.40494991128,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  09:00:00,63.5731384933,13.8848476936,4.53509774255,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  10:00:00,67.0081701316,13.8848476936,7.9701293808,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  11:00:00,71.55065393,13.8848476936,12.5126131793,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  12:00:00,74.3845264632,13.8848476936,15.3464857124,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,77.4623819585,13.8848476936,18.4243412077,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,79.4935441675,13.8848476936,20.4555034168,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,81.0934165749,13.8848476936,22.0553758241,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,81.4502563537,13.8848476936,22.4122156029,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,81.0760502622,13.8848476936,22.0380095115,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,66.7006527777,13.8848476936,20.3201124659,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,63.0601838442,13.8848476936,16.6796435325,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,60.3738861823,13.8848476936,12.122033988,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,22.3270268766,13.8869941213,0.0,0.00334909492929,1.91011974705,2.3935639134,1.23238125976,1.23238125976
 05/11  07:00:00,26.3137419873,13.8859209074,0.0,0.000214264878705,7.6404789882,4.7871278268,0.000326135616402,0.000326135616402
 05/11  08:00:00,41.3967623207,13.8848476936,0.0332434597784,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  09:00:00,59.7295583282,13.8848476936,0.691517577478,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  10:00:00,62.5943466352,13.8848476936,3.55630588438,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  11:00:00,68.2860621727,13.8848476936,9.24802142195,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  12:00:00,72.881128949,13.8848476936,13.8430881982,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  13:00:00,76.0048170515,13.8848476936,16.9667763008,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,78.7515271535,13.8848476936,19.7134864028,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,82.5905445018,13.8848476936,23.5525037511,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,84.1709306812,13.8848476936,25.1328899304,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,84.2245086872,13.8848476936,25.1864679364,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,71.1589829278,13.8848476936,24.778442616,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,68.0340104806,13.8848476936,21.6534701688,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  20:00:00,65.7554208519,13.8848476936,17.5035686576,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,22.321531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  07:00:00,26.3124545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  08:00:00,41.7088626983,13.8848476936,0.345343837347,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  09:00:00,63.7695679757,13.8848476936,4.73152722493,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  10:00:00,68.7771549823,13.8848476936,9.73911423158,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  11:00:00,73.9745521698,13.8848476936,14.9365114191,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  12:00:00,78.1097131603,13.8848476936,19.0716724095,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  13:00:00,81.9308152701,13.8848476936,22.8927745193,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  14:00:00,85.7452594996,13.8848476936,26.7072187489,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  15:00:00,89.9550826631,13.8848476936,30.9170419124,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  16:00:00,90.4268573363,13.8848476936,31.3888165855,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  17:00:00,90.7734534841,13.8848476936,31.7354127334,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  18:00:00,78.4943871023,13.8848476936,32.1138467906,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  19:00:00,74.9483873392,13.8848476936,28.5678470275,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  20:00:00,71.0618010238,13.8848476936,22.8099488295,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,21.7231403757,13.8848476936,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  07:00:00,21.3121595411,13.8848476936,0.016726483359,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/13  08:00:00,32.0135787187,13.8848476936,0.684102759294,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  09:00:00,53.8231725812,13.8848476936,7.44263226946,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/13  10:00:00,72.6915958136,13.8848476936,13.6535550628,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  11:00:00,78.5359371096,13.8848476936,19.4978963588,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  12:00:00,84.3006931675,13.8848476936,25.2626524168,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  13:00:00,88.1726564566,13.8848476936,29.1346157058,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,91.5691749068,13.8848476936,32.5311341561,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,94.3433911381,13.8848476936,35.3053503874,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,97.2071644778,13.8848476936,38.169123727,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,98.3821455094,13.8848476936,39.3441047586,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,77.4909716491,13.8848476936,36.1274527881,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/13  19:00:00,62.2925064168,13.8848476936,30.9630304574,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  20:00:00,64.8568280873,13.8848476936,26.6390187946,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  21:00:00,48.9733113292,13.8848476936,19.4118782714,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,24.0941994893,13.8848476936,2.79876643154,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/14  09:00:00,28.3850443962,13.8848476936,7.08961133838,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/14  10:00:00,49.3928013272,13.8848476936,13.046303917,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  11:00:00,53.3031131177,13.8848476936,16.9566157076,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  12:00:00,69.1747349764,13.8848476936,22.7941946646,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  13:00:00,75.0572090303,13.8848476936,28.6766687185,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  14:00:00,79.9466428027,13.8848476936,33.5661024909,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  15:00:00,82.645489844,13.8848476936,36.2649495323,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  16:00:00,84.3989287228,13.8848476936,38.018388411,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  17:00:00,75.9469557076,13.8848476936,39.6004582974,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  18:00:00,65.0870218862,13.8848476936,38.7745673777,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/14  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,25.2441383064,13.8848476936,2.92260695237,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  07:00:00,29.00136339,13.8848476936,2.68890888143,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  08:00:00,49.943096315,13.8848476936,8.57957745398,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  09:00:00,73.3731130453,13.8848476936,14.3350722945,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  10:00:00,78.5666580951,13.8848476936,19.5286173444,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  11:00:00,85.7692647303,13.8848476936,26.7312239795,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,91.8051387485,13.8848476936,32.7670979977,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,98.4883436751,13.8848476936,39.4503029243,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,105.692272686,13.8848476936,46.6542319348,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,108.782381311,13.8848476936,49.7443405604,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,110.103165236,13.8848476936,51.0651244855,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,111.131775856,13.8848476936,52.093735105,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,95.9470526428,13.8848476936,49.566512331,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,90.5201186697,13.8848476936,44.1395783579,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,85.2223776699,13.8848476936,36.9705254756,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,24.8683567114,13.8848476936,2.5468253574,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  07:00:00,29.1492168498,13.8848476936,2.83676234121,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  08:00:00,52.4597265092,13.8848476936,11.0962076482,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  09:00:00,78.2126651399,13.8848476936,19.1746243891,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  10:00:00,82.9589433966,13.8848476936,23.9209026458,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  11:00:00,89.6897124642,13.8848476936,30.6516717134,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  12:00:00,96.4299440866,13.8848476936,37.3919033358,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  13:00:00,103.879591279,13.8848476936,44.8415505282,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  14:00:00,108.39282089,13.8848476936,49.3547801397,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  15:00:00,110.876595599,13.8848476936,51.8385548482,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  16:00:00,111.633219193,13.8848476936,52.5951784422,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,109.580783755,13.8848476936,50.542743004,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,91.5711623845,13.8848476936,45.1906220727,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,85.1227259242,13.8848476936,38.7421856124,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  20:00:00,82.7275921577,13.8848476936,34.4757399634,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,26.5435447167,13.8848476936,4.2220133627,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  07:00:00,29.43916985,13.8848476936,3.12671534146,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  08:00:00,47.7121822112,13.8848476936,6.34866335019,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  09:00:00,71.2352034423,13.8848476936,12.1971626915,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  10:00:00,73.9944280544,13.8848476936,14.9563873037,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  11:00:00,77.3963931754,13.8848476936,18.3583524247,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  12:00:00,81.2823831342,13.8848476936,22.2443423834,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  13:00:00,86.2482832017,13.8848476936,27.210242451,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  14:00:00,89.1553286849,13.8848476936,30.1172879341,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,90.7073257054,13.8848476936,31.6692849546,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,90.9451818841,13.8848476936,31.9071411333,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,90.487677392,13.8848476936,31.4496366413,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  18:00:00,75.8517286161,13.8848476936,29.4711883043,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  19:00:00,71.6617596879,13.8848476936,25.2812193762,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  20:00:00,70.1511189006,13.8848476936,21.8992667063,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,22.5628793397,13.8848476936,0.241347985696,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  07:00:00,26.9250898533,13.8848476936,0.612635344731,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  08:00:00,44.3694403749,13.8848476936,3.00592151398,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  09:00:00,68.7803489534,13.8848476936,9.74230820261,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  10:00:00,72.1184549518,13.8848476936,13.080414201,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  11:00:00,78.717267903,13.8848476936,19.6792271522,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  12:00:00,82.8249985037,13.8848476936,23.7869577529,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  13:00:00,87.0366602261,13.8848476936,27.9986194753,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  14:00:00,91.8745031251,13.8848476936,32.8364623744,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  15:00:00,96.2885663357,13.8848476936,37.250525585,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,98.0954444558,13.8848476936,39.057403705,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  17:00:00,98.1735833354,13.8848476936,39.1355425846,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  18:00:00,85.0685527654,13.8848476936,38.6880124536,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  19:00:00,82.6936653739,13.8848476936,36.3131250621,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  20:00:00,79.0518211295,13.8848476936,30.7999689352,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,24.1268311667,13.8848476936,1.80529981266,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  07:00:00,28.3839746555,13.8848476936,2.07152014689,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  08:00:00,49.743462953,13.8848476936,8.37994409206,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  09:00:00,74.8261704103,13.8848476936,15.7881296595,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  10:00:00,80.0422203104,13.8848476936,21.0041795597,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  11:00:00,86.5022096229,13.8848476936,27.4641688722,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  12:00:00,92.8882496443,13.8848476936,33.8502088936,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  13:00:00,98.4765065757,13.8848476936,39.4384658249,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  14:00:00,103.158376005,13.8848476936,44.1203352539,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  15:00:00,108.165189754,13.8848476936,49.1271490034,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  16:00:00,110.365438554,13.8848476936,51.3273978033,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  17:00:00,110.667066601,13.8848476936,51.6290258507,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  18:00:00,97.6505904628,13.8848476936,51.270050151,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  19:00:00,93.2633760314,13.8848476936,46.8828357197,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  20:00:00,84.8532757169,13.8848476936,37.9790901893,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,31.5841827288,13.8848476936,9.86104235315,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  07:00:00,30.0859350144,13.8848476936,8.7905019566,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/20  08:00:00,44.7261067665,13.8848476936,13.3966308072,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  09:00:00,68.2588797892,13.8848476936,21.8783394775,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/20  10:00:00,87.1039955966,13.8848476936,28.0659548459,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  11:00:00,94.8757436011,13.8848476936,35.8377028503,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  12:00:00,102.971371826,13.8848476936,43.9333310753,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  13:00:00,109.308081684,13.8848476936,50.2700409333,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  14:00:00,114.764896223,13.8848476936,55.7268554724,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  15:00:00,119.893578868,13.8848476936,60.855538117,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  16:00:00,122.880894374,13.8848476936,63.8428536231,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,122.966297617,13.8848476936,63.928256866,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,101.360010844,13.8848476936,59.9964919834,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,86.150518561,13.8848476936,54.8210426016,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  20:00:00,82.0836315531,13.8848476936,45.2434889271,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  21:00:00,63.8459655121,13.8848476936,34.2845324543,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,34.7752480519,13.8848476936,13.4798149942,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/21  09:00:00,36.5529845428,13.8848476936,15.257551485,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/21  10:00:00,55.5542473033,13.8848476936,19.2077498932,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  11:00:00,59.1407342507,13.8848476936,22.7942368405,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  12:00:00,74.0274185807,13.8848476936,27.646878269,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  13:00:00,77.8974000489,13.8848476936,31.5168597371,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  14:00:00,83.9902306332,13.8848476936,37.6096903214,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  15:00:00,86.7453157788,13.8848476936,40.364775467,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  16:00:00,88.0484075271,13.8848476936,41.6678672154,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,78.4108652485,13.8848476936,42.0643678383,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  18:00:00,65.5389821536,13.8848476936,39.226527645,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,27.6965460321,13.8848476936,6.7526813448,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  07:00:00,32.3288881955,13.8848476936,6.01643368696,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  08:00:00,53.4925523142,13.8848476936,12.1290334532,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  09:00:00,77.1832372805,13.8848476936,18.1451965297,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  10:00:00,79.9126253521,13.8848476936,20.8745846013,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  11:00:00,83.9691215208,13.8848476936,24.9310807701,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  12:00:00,88.6948257953,13.8848476936,29.6567850445,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,92.1961520153,13.8848476936,33.1581112645,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,94.2587781158,13.8848476936,35.220737365,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,96.9731815976,13.8848476936,37.9351408468,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,99.2718763721,13.8848476936,40.2338356213,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,99.1771961864,13.8848476936,40.1391554356,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,84.5027660111,13.8848476936,38.1222256993,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,81.6740143058,13.8848476936,35.293473994,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,76.6769560421,13.8848476936,29.8027705145,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,28.0477903133,13.8848476936,7.10392562596,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  07:00:00,35.7293951248,13.8848476936,9.41694061627,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  08:00:00,59.2958105476,13.8848476936,17.9322916866,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  09:00:00,86.2629755511,13.8848476936,27.2249348003,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  10:00:00,91.6336065478,13.8848476936,32.5955657971,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  11:00:00,99.1693846345,13.8848476936,40.1313438837,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  12:00:00,104.986355283,13.8848476936,45.9483145322,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,110.103419738,13.8848476936,51.0653789875,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,117.225908742,13.8848476936,58.1878679912,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,122.592326419,13.8848476936,63.5542856684,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,123.861143907,13.8848476936,64.8231031561,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,124.130388546,13.8848476936,65.0923477956,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,109.070847965,13.8848476936,62.6903076533,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,102.798679546,13.8848476936,56.4181392338,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,93.3467924373,13.8848476936,46.4726069097,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,36.799125246,13.8848476936,15.8552605586,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  07:00:00,41.9773362544,13.8848476936,15.6648817458,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  08:00:00,61.305932813,13.8848476936,19.9424139521,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  09:00:00,85.5854863055,13.8848476936,26.5474455547,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  10:00:00,90.4166932768,13.8848476936,31.3786525261,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  11:00:00,95.705592937,13.8848476936,36.6675521862,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,99.9633295552,13.8848476936,40.9252888045,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,105.418755071,13.8848476936,46.3807143198,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,111.56217008,13.8848476936,52.5241293288,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,117.255097525,13.8848476936,58.2170567745,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,119.141195354,13.8848476936,60.1031546033,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,119.082647544,13.8848476936,60.0446067936,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,104.013640181,13.8848476936,57.6330998694,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,98.0797289908,13.8848476936,51.699188679,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  20:00:00,90.7280610336,13.8848476936,43.853875506,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,31.2782919156,13.8848476936,10.3344272283,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  07:00:00,38.197620524,13.8848476936,11.8851660154,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  08:00:00,59.4219385259,13.8848476936,18.0584196649,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  09:00:00,84.2810731365,13.8848476936,25.2430323857,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  10:00:00,89.2102136933,13.8848476936,30.1721729425,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  11:00:00,94.8895449523,13.8848476936,35.8515042015,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  12:00:00,99.4464487093,13.8848476936,40.4084079586,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,105.699966639,13.8848476936,46.6619258879,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,110.049316105,13.8848476936,51.0112753542,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,115.943917578,13.8848476936,56.9058768276,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,121.240818926,13.8848476936,62.2027781753,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,120.70666919,13.8848476936,61.6686284391,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,106.153863308,13.8848476936,59.7733229961,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,101.420712194,13.8848476936,55.040171882,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,90.6361204979,13.8848476936,43.7619349702,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,27.0788454214,13.8848476936,6.13498073406,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  07:00:00,35.2474452383,13.8848476936,8.9349907297,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  08:00:00,58.2928010358,13.8848476936,16.9292821748,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  09:00:00,85.2216322055,13.8848476936,26.1835914548,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  10:00:00,90.1286203259,13.8848476936,31.0905795751,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  11:00:00,96.5398464311,13.8848476936,37.5018056803,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,103.747367898,13.8848476936,44.7093271475,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,111.396395835,13.8848476936,52.3583550844,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,117.679862506,13.8848476936,58.6418217556,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,119.979454401,13.8848476936,60.94141365,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,121.602551221,13.8848476936,62.5645104706,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,121.096763832,13.8848476936,62.0587230809,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,106.49414572,13.8848476936,60.1136054087,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,101.614706744,13.8848476936,55.2341664326,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,93.8547939782,13.8848476936,46.9806084506,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,30.283246737,13.8848476936,9.93777302797,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  07:00:00,29.9344892571,13.8848476936,8.63905619936,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  08:00:00,46.4392793972,13.8848476936,15.1098034378,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  09:00:00,70.9085308219,13.8848476936,24.5279905101,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/27  10:00:00,90.0651643736,13.8848476936,31.0271236228,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  11:00:00,95.9993583667,13.8848476936,36.9613176159,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  12:00:00,101.829454977,13.8848476936,42.7914142263,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,106.335030715,13.8848476936,47.2969899643,0.0,34.3821554469,10.7710376103,0.0,0.0
