Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/27  14:00:00,110.826360544,13.8848476936,51.7883197933,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,117.011678667,13.8848476936,57.9736379159,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,121.749337901,13.8848476936,62.71129715,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,120.513477032,13.8848476936,61.4754362808,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,95.7096452728,13.8848476936,54.3461264118,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,79.1752539302,13.8848476936,47.8457779709,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,78.4003625278,13.8848476936,41.5602199018,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  21:00:00,63.6311978496,13.8848476936,34.0697647919,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,35.4795392715,13.8848476936,14.1841062137,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/28  09:00:00,36.8956611324,13.8848476936,15.6002280746,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/28  10:00:00,57.4573478876,13.8848476936,21.1108504775,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  11:00:00,62.6034791367,13.8848476936,26.2569817265,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  12:00:00,79.9527190375,13.8848476936,33.5721787258,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  13:00:00,84.3226047563,13.8848476936,37.9420644445,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  14:00:00,89.0597358384,13.8848476936,42.6791955266,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  15:00:00,92.8947027575,13.8848476936,46.5141624458,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,96.1726001741,13.8848476936,49.7920598623,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,87.6742217216,13.8848476936,51.3277243115,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  18:00:00,75.9814346851,13.8848476936,49.6689801765,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,28.6264387626,13.8848476936,7.33100570481,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  09:00:00,32.0539253307,13.8848476936,10.7584922729,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  10:00:00,51.3489992908,13.8848476936,15.0025018806,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  11:00:00,56.0319629374,13.8848476936,19.6854655273,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  12:00:00,73.063383412,13.8848476936,26.6828431002,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  13:00:00,78.578774622,13.8848476936,32.1982343102,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,81.1501902752,13.8848476936,34.7696499635,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,83.7459230451,13.8848476936,37.3653827333,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,86.296421556,13.8848476936,39.9158812443,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,78.7292836408,13.8848476936,42.3827862306,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,66.7104268015,13.8848476936,40.3979722929,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,22.6377255444,13.8848476936,1.69386085707,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  07:00:00,28.1120570169,13.8848476936,1.79960250835,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  08:00:00,48.9561965117,13.8848476936,7.59267765076,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  09:00:00,75.9128750331,13.8848476936,16.8748342823,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  10:00:00,81.6504378518,13.8848476936,22.612397101,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  11:00:00,88.5344560508,13.8848476936,29.4964153,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  12:00:00,94.6795723701,13.8848476936,35.6415316193,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,100.108264505,13.8848476936,41.0702237539,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,104.334050564,13.8848476936,45.2960098131,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,106.516318417,13.8848476936,47.4782776663,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,107.837023583,13.8848476936,48.798982832,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,110.511011888,13.8848476936,51.4729711374,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,96.831475799,13.8848476936,50.4509354873,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,92.7045244935,13.8848476936,46.3239841818,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,88.6776188654,13.8848476936,41.8034333378,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,23.2150313447,13.8848476936,2.27116665737,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  07:00:00,29.243709884,13.8848476936,2.93125537546,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  08:00:00,50.5699123572,13.8848476936,9.20639349624,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  09:00:00,75.7553667025,13.8848476936,16.7173259517,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  10:00:00,79.9605922432,13.8848476936,20.9225514924,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  11:00:00,86.6126583274,13.8848476936,27.5746175767,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,92.3341835386,13.8848476936,33.2961427878,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,95.2068219169,13.8848476936,36.1687811661,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,99.8979321911,13.8848476936,40.8598914404,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,105.821798403,13.8848476936,46.7837576518,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,107.741554449,13.8848476936,48.7035136978,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,107.731147992,13.8848476936,48.693107241,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,94.499679871,13.8848476936,48.1191395593,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,91.7265671016,13.8848476936,45.3460267898,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,83.1247757903,13.8848476936,36.2505902626,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,32.7682959664,13.8848476936,11.824431279,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  07:00:00,39.4004477988,13.8848476936,13.0879932902,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  08:00:00,60.9751123467,13.8848476936,19.6115934858,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  09:00:00,87.9830122082,13.8848476936,28.9449714574,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  10:00:00,92.9848430092,13.8848476936,33.9468022585,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  11:00:00,97.9609485379,13.8848476936,38.9229077872,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,102.553229347,13.8848476936,43.5151885964,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,107.502960539,13.8848476936,48.4649197883,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,112.301313735,13.8848476936,53.2632729841,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,115.835735919,13.8848476936,56.7976951678,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,116.929336993,13.8848476936,57.8912962425,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,115.509986459,13.8848476936,56.4719457084,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,101.086186399,13.8848476936,54.7056460871,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,96.5616133589,13.8848476936,50.1810730471,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,88.3383449234,13.8848476936,41.4641593958,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,31.3972528821,13.8848476936,10.4533881948,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  07:00:00,35.6913068108,13.8848476936,9.37885230221,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  08:00:00,56.6342229226,13.8848476936,15.2707040616,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  09:00:00,82.7902543954,13.8848476936,23.7522136447,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  10:00:00,87.4501145901,13.8848476936,28.4120738393,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,94.8029604311,13.8848476936,35.7649196804,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,99.7224185979,13.8848476936,40.6843778471,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,104.751786922,13.8848476936,45.7137461715,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,108.887724754,13.8848476936,49.849684003,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,112.692474491,13.8848476936,53.6544337402,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,114.550108517,13.8848476936,55.5120677666,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,114.361654242,13.8848476936,55.3236134907,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,101.671403001,13.8848476936,55.2908626894,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,98.121475767,13.8848476936,51.7409354553,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,91.5142698823,13.8848476936,44.6400843547,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,31.7070678719,13.8848476936,11.3615941629,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  07:00:00,31.6597158106,13.8848476936,10.3642827528,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  08:00:00,45.3180655662,13.8848476936,13.9885896069,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  09:00:00,67.498760095,13.8848476936,21.1182197832,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/03  10:00:00,86.0281846789,13.8848476936,26.9901439281,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  11:00:00,90.769901882,13.8848476936,31.7318611312,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,93.3030303454,13.8848476936,34.2649895947,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,96.207242133,13.8848476936,37.1692013822,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,99.961052055,13.8848476936,40.9230113042,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,103.640690278,13.8848476936,44.6026495273,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,104.241130855,13.8848476936,45.2030901041,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,102.851502276,13.8848476936,43.8134615251,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,79.8783761521,13.8848476936,38.5148572912,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,67.0930136807,13.8848476936,35.7635377214,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,66.6072321514,13.8848476936,31.1447561921,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,53.0818391863,13.8848476936,23.5204061286,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,26.5185369811,13.8848476936,5.22310392333,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  09:00:00,30.778196974,13.8848476936,9.48276391624,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  10:00:00,51.1719785738,13.8848476936,14.8254811636,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  11:00:00,54.7084543487,13.8848476936,18.3619569385,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  12:00:00,72.4437042274,13.8848476936,26.0631639156,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,77.1204306888,13.8848476936,30.739890377,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,81.5430931677,13.8848476936,35.1625528559,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,87.8658959357,13.8848476936,41.485355624,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,91.263937378,13.8848476936,44.8833970662,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,84.3205842351,13.8848476936,47.974086825,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,72.5125165305,13.8848476936,46.2000620219,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,24.2361608233,13.8848476936,3.29229613594,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  07:00:00,31.9115539954,13.8848476936,5.59909948678,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  08:00:00,54.4784688217,13.8848476936,13.1149499607,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  09:00:00,80.958088613,13.8848476936,21.9200478622,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  10:00:00,86.8282191815,13.8848476936,27.7901784308,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  11:00:00,93.9167640731,13.8848476936,34.8787233224,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  12:00:00,100.917957775,13.8848476936,41.8799170246,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,107.041441921,13.8848476936,48.0034011702,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,112.313844305,13.8848476936,53.2758035545,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,116.132094747,13.8848476936,57.0940539962,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,118.811236435,13.8848476936,59.773195684,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,120.098474259,13.8848476936,61.0604335086,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,106.964026897,13.8848476936,60.5834865854,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,104.026331848,13.8848476936,57.6457915366,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,92.7979459778,13.8848476936,47.3014271168,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,30.3318129581,13.8848476936,9.38794827076,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  07:00:00,38.3198169936,13.8848476936,12.0073624851,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  08:00:00,58.8452369527,13.8848476936,17.4817180918,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  09:00:00,83.2948033098,13.8848476936,24.256762559,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,91.0693074596,13.8848476936,32.0312667088,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,102.084003962,13.8848476936,43.0459632116,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,109.19722733,13.8848476936,50.159186579,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,114.466477495,13.8848476936,55.4284367439,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,119.917048406,13.8848476936,60.8790076553,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,127.745186295,13.8848476936,68.7071455442,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,130.68236886,13.8848476936,71.6443281092,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,129.872357969,13.8848476936,70.8343172187,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,115.512998279,13.8848476936,69.1324579671,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,112.398588906,13.8848476936,66.0180485944,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,101.871513381,13.8848476936,56.3749945197,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,40.8856547149,13.8848476936,19.9417900275,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  07:00:00,43.785135533,13.8848476936,17.4726810245,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  08:00:00,63.1893633511,13.8848476936,21.8258444902,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  09:00:00,89.7279483346,13.8848476936,30.6899075838,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  10:00:00,93.9290671649,13.8848476936,34.8910264141,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,98.7865155315,13.8848476936,39.7484747808,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,104.604101023,13.8848476936,45.5660602724,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,112.064368882,13.8848476936,53.0263281311,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,120.029944954,13.8848476936,60.9919042033,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,127.010572118,13.8848476936,67.9725313669,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,129.355428728,13.8848476936,70.3173879768,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,130.860148076,13.8848476936,71.8221073256,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,117.347977714,13.8848476936,70.9674374019,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,110.584039455,13.8848476936,64.2034991431,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,100.635301406,13.8848476936,55.1387825453,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,51.8645893985,13.8848476936,30.9207247111,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  07:00:00,49.1247956122,13.8848476936,22.8123411036,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  08:00:00,65.4156193169,13.8848476936,24.0521004559,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  09:00:00,90.5459539805,13.8848476936,31.5079132297,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  10:00:00,94.1595454235,13.8848476936,35.1215046727,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,100.771470658,13.8848476936,41.7334299074,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,107.145651104,13.8848476936,48.1076103535,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,113.442744522,13.8848476936,54.4047037713,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,121.193064876,13.8848476936,62.1550241252,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,126.079790534,13.8848476936,67.0417497835,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,128.730825241,13.8848476936,69.6927844902,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,127.877282261,13.8848476936,68.8392415103,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,111.823007588,13.8848476936,65.4424672758,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,106.908338847,13.8848476936,60.5277985353,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,97.9825235694,13.8848476936,52.4860047084,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,36.7214981827,13.8848476936,15.7776334954,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  07:00:00,40.4174741854,13.8848476936,14.1050196768,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  08:00:00,58.9001453514,13.8848476936,17.5366264905,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  09:00:00,85.4048524775,13.8848476936,26.3668117267,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,89.8265019488,13.8848476936,30.788461198,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,94.8149336085,13.8848476936,35.7768928577,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,101.355265596,13.8848476936,42.3172248452,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,108.652490671,13.8848476936,49.6144499205,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,112.82213933,13.8848476936,53.784098579,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,114.741954107,13.8848476936,55.7039133565,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,115.03585158,13.8848476936,55.9978108297,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,113.268242234,13.8848476936,54.2302014834,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,97.6254021408,13.8848476936,51.244861829,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,92.538727139,13.8848476936,46.1581868272,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,83.4556340806,13.8848476936,37.9591152196,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,22.9121391971,13.8848476936,2.56666548808,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  07:00:00,23.8770456619,13.8848476936,2.58161260413,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  08:00:00,39.5291779638,13.8848476936,8.19970200443,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  09:00:00,61.8368550717,13.8848476936,15.4563147599,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/10  10:00:00,80.9292208639,13.8848476936,21.8911801131,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,87.4546282747,13.8848476936,28.4165875239,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,92.3585134999,13.8848476936,33.3204727491,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,96.6811348096,13.8848476936,37.6430940589,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,102.634580487,13.8848476936,43.5965397361,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,104.95664751,13.8848476936,45.9186067593,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,106.805255427,13.8848476936,47.7672146765,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,107.86781391,13.8848476936,48.8297731595,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,85.4296285996,13.8848476936,44.0661097386,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,71.0589013987,13.8848476936,39.7294254393,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,70.3418760606,13.8848476936,34.8794001012,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,56.5896152559,13.8848476936,27.0281821981,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,28.4141975324,13.8848476936,7.11876447467,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  09:00:00,33.0474873562,13.8848476936,11.7520542984,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  10:00:00,54.0180199709,13.8848476936,17.6715225607,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,58.1569632804,13.8848476936,21.8104658703,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,76.0629261471,13.8848476936,29.6823858353,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,82.8504780256,13.8848476936,36.4699377138,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,86.9596814324,13.8848476936,40.5791411206,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,88.5597449777,13.8848476936,42.1792046659,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,91.2780426081,13.8848476936,44.8975022963,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,83.7119150663,13.8848476936,47.3654176561,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,72.2582374201,13.8848476936,45.9457829115,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,24.4776634351,13.8848476936,3.53379874771,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  07:00:00,32.8288984643,13.8848476936,6.51644395575,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  08:00:00,53.8336329334,13.8848476936,12.4701140724,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  09:00:00,79.5117134458,13.8848476936,20.473672695,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,85.1918674647,13.8848476936,26.1538267139,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,91.9978492905,13.8848476936,32.9598085397,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,98.6224746293,13.8848476936,39.5844338785,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,104.447140295,13.8848476936,45.409099544,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,109.342761914,13.8848476936,50.304721163,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,112.816813167,13.8848476936,53.7787724163,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,113.576025269,13.8848476936,54.5379845184,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,115.235946888,13.8848476936,56.1979061376,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,103.171170291,13.8848476936,56.7906299793,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,100.16889418,13.8848476936,53.7883538683,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,89.241529712,13.8848476936,43.745010851,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,24.221630601,13.8848476936,3.27776591367,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  07:00:00,32.2855596122,13.8848476936,5.97310510361,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  08:00:00,55.9364768923,13.8848476936,14.5729580313,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  09:00:00,81.3271650245,13.8848476936,22.2891242737,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  10:00:00,86.2498362234,13.8848476936,27.2117954726,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,94.3418217827,13.8848476936,35.3037810319,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,103.206813051,13.8848476936,44.1687723001,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,110.511438827,13.8848476936,51.4733980759,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,115.636083635,13.8848476936,56.5980428843,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,120.523846505,13.8848476936,61.4858057543,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,122.731537248,13.8848476936,63.6934964971,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,122.572806579,13.8848476936,63.5347658284,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,108.316582812,13.8848476936,61.9360425001,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,104.401894887,13.8848476936,58.0213545753,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,96.1733397975,13.8848476936,50.6768209365,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,32.4544546519,13.8848476936,11.5105899646,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  07:00:00,38.3760365839,13.8848476936,12.0635820753,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  08:00:00,60.2878814313,13.8848476936,18.9243625703,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  09:00:00,87.7794990907,13.8848476936,28.74145834,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  10:00:00,94.2505109279,13.8848476936,35.2124701771,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,103.515539233,13.8848476936,44.4774984821,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,112.306278122,13.8848476936,53.2682373716,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,118.71667436,13.8848476936,59.6786336094,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,123.929216612,13.8848476936,64.8911758613,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,127.724311948,13.8848476936,68.6862711973,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,128.366660187,13.8848476936,69.3286194367,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,127.97700583,13.8848476936,68.9389650787,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,114.535097182,13.8848476936,68.1545568703,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,111.313623097,13.8848476936,64.933082785,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,102.38629891,13.8848476936,56.8897800488,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,36.5832155504,13.8848476936,15.639350863,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  07:00:00,41.5011750443,13.8848476936,15.1887205357,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  08:00:00,62.247212899,13.8848476936,20.8836940381,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  09:00:00,88.9210179197,13.8848476936,29.8829771689,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,94.5647688811,13.8848476936,35.5267281303,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,100.303179687,13.8848476936,41.2651389359,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,105.851754851,13.8848476936,46.8137141006,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,111.772711405,13.8848476936,52.7346706544,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,116.984030342,13.8848476936,57.9459895911,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,122.358228466,13.8848476936,63.320187715,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,124.627018009,13.8848476936,65.5889772585,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,126.701927638,13.8848476936,67.6638868868,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,110.835655809,13.8848476936,64.4551154972,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,105.200374553,13.8848476936,58.8198342417,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,97.4603991878,13.8848476936,51.9638803268,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,38.285282712,13.8848476936,17.3414180246,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  07:00:00,44.1965192707,13.8848476936,17.8840647621,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  08:00:00,64.7933155901,13.8848476936,23.4297967291,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  09:00:00,89.5530680784,13.8848476936,30.5150273276,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,94.5767554724,13.8848476936,35.5387147217,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,101.732704145,13.8848476936,42.6946633943,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,108.464815866,13.8848476936,49.426775115,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,115.248265938,13.8848476936,56.2102251872,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,121.178485428,13.8848476936,62.1404446776,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,127.038016823,13.8848476936,67.9999760721,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,129.450512774,13.8848476936,70.4124720229,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,127.271689185,13.8848476936,68.2336484347,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,112.322291871,13.8848476936,65.9417515592,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,108.745840791,13.8848476936,62.3653004789,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,99.8717734869,13.8848476936,54.3752546259,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,32.9963712387,13.8848476936,12.6508975297,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  07:00:00,32.3623988209,13.8848476936,11.0669657631,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  08:00:00,48.262112768,13.8848476936,16.9326368087,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  09:00:00,73.1835658985,13.8848476936,26.8030255867,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/17  10:00:00,94.2033043958,13.8848476936,35.1652636451,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,100.486961552,13.8848476936,41.4489208009,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,106.866183036,13.8848476936,47.8281422856,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,113.225632392,13.8848476936,54.1875916414,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,120.230958239,13.8848476936,61.1929174883,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,126.882342557,13.8848476936,67.8443018061,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,129.569534416,13.8848476936,70.5314936657,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,129.756780889,13.8848476936,70.7187401384,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,106.26714424,13.8848476936,64.9036253787,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,91.3147360172,13.8848476936,59.9852600579,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,84.8642986983,13.8848476936,49.401822739,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,67.8243431578,13.8848476936,38.2629101001,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,37.1288716422,13.8848476936,15.8334385844,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  09:00:00,40.8291399897,13.8848476936,19.533706932,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  10:00:00,60.1999026205,13.8848476936,23.8534052103,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  11:00:00,64.0552681567,13.8848476936,27.7087707465,0.0,15.2809579764,7.1806917402,0.0,0.0
