Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/18  12:00:00,82.078273011,13.8848476936,35.6977326993,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,89.7824775298,13.8848476936,43.4019372181,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,96.6601109656,13.8848476936,50.2795706539,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,102.300995517,13.8848476936,55.9204552056,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,108.160832335,13.8848476936,61.7802920236,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,101.043228567,13.8848476936,64.6967311572,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,88.2337802474,13.8848476936,61.9213257389,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,27.3862265963,13.8848476936,6.44236190891,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  07:00:00,35.7976248536,13.8848476936,9.48517034505,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  08:00:00,57.8622738957,13.8848476936,16.4987550347,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  09:00:00,85.1140106035,13.8848476936,26.0759698527,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,91.7539239435,13.8848476936,32.7158831927,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,99.548866129,13.8848476936,40.5108253782,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,106.625587389,13.8848476936,47.5875466384,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,113.747528305,13.8848476936,54.7094875547,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,120.225418693,13.8848476936,61.1873779427,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,123.370327133,13.8848476936,64.3322863821,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,124.581449617,13.8848476936,65.5434088664,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,124.228592642,13.8848476936,65.1905518909,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,110.366011017,13.8848476936,63.9854707049,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,107.39688058,13.8848476936,61.0163402686,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,99.0304014939,13.8848476936,53.533882633,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,33.0316500597,13.8848476936,12.0877853724,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  07:00:00,38.0247309334,13.8848476936,11.7122764249,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  08:00:00,58.9260502174,13.8848476936,17.5625313564,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  09:00:00,86.5023281411,13.8848476936,27.4642873903,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,92.0848868967,13.8848476936,33.046846146,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,98.3965371076,13.8848476936,39.3584963568,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,105.691190624,13.8848476936,46.6531498735,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,111.864852671,13.8848476936,52.82681192,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,116.963054744,13.8848476936,57.9250139927,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,124.584835594,13.8848476936,65.5467948431,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,128.577959158,13.8848476936,69.539918407,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,130.526749953,13.8848476936,71.4887092023,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,115.141633342,13.8848476936,68.7610930304,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,106.913421658,13.8848476936,60.5328813467,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,95.6586644447,13.8848476936,50.1621455837,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,30.928941968,13.8848476936,9.98507728067,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  07:00:00,38.4226796664,13.8848476936,12.1102251579,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  08:00:00,61.1963273943,13.8848476936,19.8328085333,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  09:00:00,87.8123378599,13.8848476936,28.7742971091,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,94.1313262985,13.8848476936,35.0932855477,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,101.384849137,13.8848476936,42.3468083864,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,108.6015166,13.8848476936,49.5634758491,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,113.246079776,13.8848476936,54.2080390251,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,117.162790403,13.8848476936,58.124749652,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,120.849891669,13.8848476936,61.8118509184,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,123.392365526,13.8848476936,64.3543247754,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,122.751709568,13.8848476936,63.7136688173,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,106.310555554,13.8848476936,59.9300152426,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,100.205138325,13.8848476936,53.8245980132,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,95.8866929022,13.8848476936,50.3901740412,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,33.7403200183,13.8848476936,12.7964553309,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  07:00:00,37.8776990311,13.8848476936,11.5652445226,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  08:00:00,58.2527911167,13.8848476936,16.8892722557,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  09:00:00,84.0840585481,13.8848476936,25.0460177973,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,87.9734323196,13.8848476936,28.9353915688,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,95.2415426736,13.8848476936,36.2035019229,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,101.474142923,13.8848476936,42.4361021725,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,106.164318339,13.8848476936,47.1262775884,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,110.941419027,13.8848476936,51.9033782765,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,114.476706216,13.8848476936,55.4386654654,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,117.106877092,13.8848476936,58.0688363414,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,120.163012371,13.8848476936,61.1249716198,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,106.341608583,13.8848476936,59.9610682709,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,103.779278729,13.8848476936,57.3987384175,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,95.1729586767,13.8848476936,49.6764398157,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,29.72671294,13.8848476936,8.78284825262,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  07:00:00,34.8957281566,13.8848476936,8.58327364803,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  08:00:00,57.5062366677,13.8848476936,16.1427178068,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  09:00:00,83.80464555,13.8848476936,24.7666047993,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,89.9191723086,13.8848476936,30.8811315578,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,97.9661437459,13.8848476936,38.9281029952,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,103.657712765,13.8848476936,44.619672014,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,107.255587815,13.8848476936,48.2175470639,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,111.044778306,13.8848476936,52.0067375555,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,118.14349187,13.8848476936,59.1054511191,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,121.591613543,13.8848476936,62.5535727925,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,123.399165662,13.8848476936,64.3611249115,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,111.494826982,13.8848476936,65.1142866704,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,108.227848935,13.8848476936,61.8473086235,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,98.0002445119,13.8848476936,52.5037256509,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,25.3747592392,13.8848476936,5.02928553024,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  07:00:00,28.903678348,13.8848476936,7.60824529019,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  08:00:00,45.961497143,13.8848476936,14.6320211836,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  09:00:00,70.5487511925,13.8848476936,24.1682108808,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,92.1879087557,13.8848476936,33.1498680049,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,101.075996376,13.8848476936,42.0379556252,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,108.680666965,13.8848476936,49.6426262142,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,115.41034347,13.8848476936,56.3723027191,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,121.256836788,13.8848476936,62.2187960377,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,126.49036874,13.8848476936,67.4523279893,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,128.948251395,13.8848476936,69.9102106447,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,129.1491543,13.8848476936,70.1111135488,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,105.228593028,13.8848476936,63.8650741675,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,92.1573323847,13.8848476936,60.8278564253,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,86.9714961427,13.8848476936,51.5090201834,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,69.6989529429,13.8848476936,40.1375198852,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,39.5309376917,13.8848476936,18.235504634,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  09:00:00,45.8105379395,13.8848476936,24.5151048817,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,69.8289179004,13.8848476936,33.4824204902,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,75.8449381395,13.8848476936,39.4984407294,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,96.2351776479,13.8848476936,49.8546373361,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,102.503965598,13.8848476936,56.123425286,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,106.909612,13.8848476936,60.5290716879,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,112.398820014,13.8848476936,66.0182797024,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,115.314511627,13.8848476936,68.9339713155,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,107.241221529,13.8848476936,70.894724119,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,93.187582856,13.8848476936,66.8751283474,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,41.2164831884,13.8848476936,20.272618501,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  07:00:00,46.2477389784,13.8848476936,19.9352844698,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  08:00:00,66.5009187603,13.8848476936,25.1373998993,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  09:00:00,93.9162715774,13.8848476936,34.8782308266,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,100.829516286,13.8848476936,41.7914755353,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,107.410102697,13.8848476936,48.3720619465,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,115.827021004,13.8848476936,56.7889802534,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,125.678268889,13.8848476936,66.6402281383,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,132.099468194,13.8848476936,73.0614274431,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,133.751194112,13.8848476936,74.7131533615,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,134.006858405,13.8848476936,74.9688176545,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,134.049497213,13.8848476936,75.0114564621,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,120.154181679,13.8848476936,73.7736413675,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,116.609818576,13.8848476936,70.2292782642,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,105.865943869,13.8848476936,60.3694250076,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,42.9180409014,13.8848476936,21.974176214,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  07:00:00,43.7950569001,13.8848476936,17.4826023915,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  08:00:00,64.0803473193,13.8848476936,22.7168284583,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,93.831457162,13.8848476936,34.7934164112,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,99.861029267,13.8848476936,40.8229885162,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,106.439384605,13.8848476936,47.4013438543,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,112.381301418,13.8848476936,53.3432606674,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,119.303016055,13.8848476936,60.2649753046,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,124.01317738,13.8848476936,64.9751366291,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,128.265123295,13.8848476936,69.2270825443,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,130.038939858,13.8848476936,71.0008991077,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,130.018282742,13.8848476936,70.980241991,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,115.270029002,13.8848476936,68.8894886905,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,110.360153681,13.8848476936,63.9796133692,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,98.3351485246,13.8848476936,52.8386296636,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,25.9592828731,13.8848476936,5.01541818571,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  07:00:00,34.0494181906,13.8848476936,7.73696368206,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  08:00:00,56.835043842,13.8848476936,15.471524981,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,84.6348979494,13.8848476936,25.5968571987,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,91.4477760872,13.8848476936,32.4097353365,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,97.3456717991,13.8848476936,38.3076310483,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,104.982918556,13.8848476936,45.9448778051,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,114.185834545,13.8848476936,55.1477937944,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,120.886231962,13.8848476936,61.848191211,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,124.777777656,13.8848476936,65.7397369054,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,125.749452163,13.8848476936,66.7114114117,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,125.686976103,13.8848476936,66.648935352,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,112.236080829,13.8848476936,65.855540517,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,109.027113563,13.8848476936,62.6465732517,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,100.523474295,13.8848476936,55.0269554337,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,33.1657059181,13.8848476936,12.2218412307,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  07:00:00,40.3573731451,13.8848476936,14.0449186365,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  08:00:00,61.4083533546,13.8848476936,20.0448344936,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,86.7887718234,13.8848476936,27.7507310727,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,92.0544353062,13.8848476936,33.0163945554,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,97.9023699867,13.8848476936,38.8643292359,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,105.434124728,13.8848476936,46.396083977,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,111.186197226,13.8848476936,52.1481564751,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,115.146314583,13.8848476936,56.1082738318,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,120.739193149,13.8848476936,61.7011523986,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,124.861430951,13.8848476936,65.8233902004,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,126.027940748,13.8848476936,66.9898999976,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,110.513720302,13.8848476936,64.1331799901,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,105.785720197,13.8848476936,59.4051798849,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,99.0489121146,13.8848476936,53.5523932536,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,34.8136731681,13.8848476936,13.8698084808,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  07:00:00,38.7212214538,13.8848476936,12.4087669452,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  08:00:00,58.5224154345,13.8848476936,17.1588965735,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,86.6952891392,13.8848476936,27.6572483884,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,93.9109351154,13.8848476936,34.8728943647,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,99.9741753276,13.8848476936,40.9361345768,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,106.146083266,13.8848476936,47.1080425148,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,113.375660263,13.8848476936,54.337619512,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,119.787870923,13.8848476936,60.7498301722,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,126.062550276,13.8848476936,67.0245095255,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,128.41838506,13.8848476936,69.3803443095,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,130.178377508,13.8848476936,71.1403367574,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,116.681099386,13.8848476936,70.3005590742,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,111.849697249,13.8848476936,65.4691569373,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,101.259600229,13.8848476936,55.7630813685,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,33.8892897212,13.8848476936,13.5438160122,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  07:00:00,33.6787935114,13.8848476936,12.3833604537,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  08:00:00,48.5228035381,13.8848476936,17.1933275787,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,71.9662994138,13.8848476936,25.5857591021,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,91.4041170968,13.8848476936,32.366076346,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,98.5245739322,13.8848476936,39.4865331814,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,105.021903719,13.8848476936,45.9838629684,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,109.473645241,13.8848476936,50.4356044907,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,113.693667338,13.8848476936,54.655626587,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,116.569614653,13.8848476936,57.5315739019,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,120.01757708,13.8848476936,60.9795363289,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,120.531864195,13.8848476936,61.4938234445,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,97.2869676465,13.8848476936,55.9234487856,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,83.0273889283,13.8848476936,51.6979129689,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,80.7632461274,13.8848476936,45.3007701681,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,66.2877440822,13.8848476936,36.7263110245,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,40.1989422915,13.8848476936,18.9035092337,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  09:00:00,44.1885358858,13.8848476936,22.8931028281,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,64.7810643473,13.8848476936,28.4345669371,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,69.0156750199,13.8848476936,32.6691776098,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,86.7604523218,13.8848476936,40.37991201,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,91.3289184719,13.8848476936,44.9483781602,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,95.5706927752,13.8848476936,49.1901524634,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,99.2784412999,13.8848476936,52.8979009881,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,99.9328454088,13.8848476936,53.552305097,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,91.6160492716,13.8848476936,55.2695518614,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,77.3614259706,13.8848476936,51.048971462,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,28.8877729152,13.8848476936,7.94390822782,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  07:00:00,34.9029265344,13.8848476936,8.59047202583,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  08:00:00,54.3199083086,13.8848476936,12.9563894477,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  09:00:00,77.4395232491,13.8848476936,18.4014824983,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,82.1474605962,13.8848476936,23.1094198454,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,86.6576557396,13.8848476936,27.6196149889,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,92.4972111755,13.8848476936,33.4591704247,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,99.0426473921,13.8848476936,40.0046066413,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,103.589621287,13.8848476936,44.5515805361,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,106.919010505,13.8848476936,47.8809697541,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,108.097422752,13.8848476936,49.0593820013,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,109.323791471,13.8848476936,50.2857507201,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,95.5029672927,13.8848476936,49.122426981,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,90.8680182352,13.8848476936,44.4874779235,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,83.4121644517,13.8848476936,37.9156455908,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,33.1693299374,13.8848476936,11.8738968796,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,35.2955038225,13.8848476936,14.0000707647,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,56.6940433507,13.8848476936,20.3475459405,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,61.2704334634,13.8848476936,24.9239360532,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,78.9200282827,13.8848476936,32.5394879709,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,85.5552857746,13.8848476936,39.1747454628,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,90.826824568,13.8848476936,44.4462842562,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,94.5748500926,13.8848476936,48.1943097808,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,98.2053685578,13.8848476936,51.824828246,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,91.2843726708,13.8848476936,54.9378752606,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,79.5762422572,13.8848476936,53.2637877486,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,36.2693797432,13.8848476936,15.3255150559,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  07:00:00,40.6296756592,13.8848476936,14.3172211506,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  08:00:00,59.8133111922,13.8848476936,18.4497923312,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  09:00:00,84.3281036196,13.8848476936,25.2900628689,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,90.8719079598,13.8848476936,31.833867209,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,96.0478634023,13.8848476936,37.0098226516,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,101.487077732,13.8848476936,42.4490369813,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,109.519618239,13.8848476936,50.4815774883,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,115.124853868,13.8848476936,56.0868131174,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,119.293341461,13.8848476936,60.2553007099,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,123.04547606,13.8848476936,64.0074353092,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,123.256437596,13.8848476936,64.2183968449,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,109.009582783,13.8848476936,62.6290424714,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,103.66948918,13.8848476936,57.2889488682,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,93.6875059002,13.8848476936,48.1909870393,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,38.493884133,13.8848476936,17.5500194457,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  07:00:00,43.7441949617,13.8848476936,17.4317404531,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  08:00:00,62.8631003259,13.8848476936,21.499581465,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,86.3147073681,13.8848476936,27.2766666173,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,91.3750717098,13.8848476936,32.3370309591,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,98.1737458466,13.8848476936,39.1357050959,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,104.106666656,13.8848476936,45.0686259054,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,109.947531285,13.8848476936,50.9094905345,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,116.301690618,13.8848476936,57.2636498669,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,123.030452866,13.8848476936,63.9924121156,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,127.939900516,13.8848476936,68.9018597657,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,128.678809981,13.8848476936,69.6407692301,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,114.659230349,13.8848476936,68.2786900373,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,110.074609631,13.8848476936,63.694069319,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,98.1541620833,13.8848476936,52.6576432224,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,35.7741402396,13.8848476936,14.8302755522,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  07:00:00,41.6964834972,13.8848476936,15.3840289886,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  08:00:00,64.0744567502,13.8848476936,22.7109378893,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,89.8669465711,13.8848476936,30.8289058203,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,94.9384327557,13.8848476936,35.9003920049,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,104.399441845,13.8848476936,45.3614010944,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,112.150774366,13.8848476936,53.1127336155,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,117.803133123,13.8848476936,58.7650923723,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,122.300672627,13.8848476936,63.2626318762,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,126.651293267,13.8848476936,67.6132525162,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,130.737613057,13.8848476936,71.6995723059,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,130.831665952,13.8848476936,71.7936252014,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,117.38873307,13.8848476936,71.0081927583,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,110.578445946,13.8848476936,64.1979056343,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,102.49971582,13.8848476936,57.0031969586,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,46.7709333358,13.8848476936,25.0477929602,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  07:00:00,43.821232935,13.8848476936,22.5257998772,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  08:00:00,59.2708564284,13.8848476936,27.941380469,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  09:00:00,81.9409794888,13.8848476936,35.560439177,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,100.325085353,13.8848476936,41.2870446027,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,105.301352991,13.8848476936,46.2633122406,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,108.894118334,13.8848476936,49.8560775831,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,115.110121552,13.8848476936,56.0720808017,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,122.812147589,13.8848476936,63.7741068384,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,125.604855698,13.8848476936,66.5668149471,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,129.408202824,13.8848476936,70.3701620733,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,131.531319386,13.8848476936,72.4932786348,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,109.913000181,13.8848476936,68.5494813197,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,96.2091820925,13.8848476936,64.8797061331,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,93.1387819708,13.8848476936,57.6763060115,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,77.2672568905,13.8848476936,47.7058238327,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,50.7039476329,13.8848476936,29.4085145751,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  09:00:00,50.2048639198,13.8848476936,28.9094308621,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,70.6506062682,13.8848476936,34.3041088581,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,74.891193434,13.8848476936,38.5446960238,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,92.4369968314,13.8848476936,46.0564565197,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,98.1986170124,13.8848476936,51.8180767006,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,103.38916466,13.8848476936,57.008624348,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,109.103449774,13.8848476936,62.7229094627,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,114.071387192,13.8848476936,67.6908468797,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,106.270734487,13.8848476936,69.9242370767,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,93.9718158415,13.8848476936,67.6593613329,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,8.55726883699,0.103511751073,0.615464403821,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,12.5294338142,0.0829940188033,0.475147113317,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,12.2395569316,0.0421304233145,0.226133826141,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,44.2450578056,13.8848476936,21.9235264515,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  07:00:00,45.6433544323,13.8848476936,19.3308999237,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  08:00:00,67.9703477321,13.8848476936,26.6068288711,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  09:00:00,96.2807093763,13.8848476936,37.2426686255,0.0,34.3821554469,10.7710376103,0.0,0.0
