Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/10  10:00:00,102.069712423,13.8848476936,43.031671672,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,107.791421503,13.8848476936,48.7533807518,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,112.366315053,13.8848476936,53.3282743023,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,116.6531781,13.8848476936,57.6151373496,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,119.851645523,13.8848476936,60.8136047718,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,123.426500054,13.8848476936,64.3884593033,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,127.035033683,13.8848476936,67.9969929323,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,128.661003479,13.8848476936,69.6229627284,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,114.123435216,13.8848476936,67.7428949047,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,109.931092005,13.8848476936,63.5505516935,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,102.629734466,13.8848476936,57.1332156049,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,51.9685727777,13.8848476936,29.6470414236,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  07:00:00,50.7274140344,13.8848476936,24.4149595258,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  08:00:00,70.9224505377,13.8848476936,29.5589316768,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,97.7169129055,13.8848476936,38.6788721547,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,103.158496174,13.8848476936,44.1204554237,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,108.965916974,13.8848476936,49.9278762233,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,113.701789872,13.8848476936,54.6637491214,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,117.721728606,13.8848476936,58.6836878556,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,120.46483001,13.8848476936,61.4267892596,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,122.865987527,13.8848476936,63.8279467762,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,123.494763124,13.8848476936,64.456722373,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,123.688634937,13.8848476936,64.6505941861,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,109.562165109,13.8848476936,63.1816247974,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,106.193219828,13.8848476936,59.812679516,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,99.5954021538,13.8848476936,54.0988832928,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,50.0695311341,13.8848476936,27.7479997801,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  07:00:00,51.2868648534,13.8848476936,24.9744103448,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  08:00:00,71.6738332312,13.8848476936,30.3103143702,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,97.458755444,13.8848476936,38.4207146932,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,100.163659121,13.8848476936,41.1256183706,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,104.621686295,13.8848476936,45.5836455438,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,108.719095164,13.8848476936,49.6810544131,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,112.553675445,13.8848476936,53.5156346942,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,116.594326833,13.8848476936,57.5562860825,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,120.887199074,13.8848476936,61.8491583233,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,122.267019881,13.8848476936,63.2289791298,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,121.179217242,13.8848476936,62.1411764915,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,104.095635023,13.8848476936,57.7150947115,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,99.1318954838,13.8848476936,52.751355172,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,94.2996813999,13.8848476936,48.8031625389,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,50.6350088058,13.8848476936,28.3134774517,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  07:00:00,50.4231326246,13.8848476936,24.110678116,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  08:00:00,68.4787954129,13.8848476936,27.115276552,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,91.27015163,13.8848476936,32.2321108793,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,93.2609224738,13.8848476936,34.2228817231,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,97.6021390464,13.8848476936,38.5640982956,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,102.571408029,13.8848476936,43.5333672787,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,105.974965497,13.8848476936,46.9369247462,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,108.616403644,13.8848476936,49.5783628931,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,112.641765279,13.8848476936,53.6037245281,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,113.939236836,13.8848476936,54.901196085,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,115.289274168,13.8848476936,56.2512334175,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,101.907755643,13.8848476936,55.527215331,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,97.920741789,13.8848476936,51.5402014772,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,94.142073609,13.8848476936,48.6455547481,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,41.1479879569,13.8848476936,18.8264566029,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  07:00:00,44.4797968329,13.8848476936,18.1673423243,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  08:00:00,65.0641575102,13.8848476936,23.7006386493,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,89.6451505727,13.8848476936,30.607109822,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,94.1974505938,13.8848476936,35.159409843,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,100.698827823,13.8848476936,41.6607870724,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,105.768141092,13.8848476936,46.7301003417,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,111.133418368,13.8848476936,52.095377617,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,114.879480293,13.8848476936,55.841439542,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,116.863468193,13.8848476936,57.8254274425,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,116.550277855,13.8848476936,57.5122371041,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,117.431874167,13.8848476936,58.3938334162,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,104.663469522,13.8848476936,58.2829292104,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,101.226262996,13.8848476936,54.845722684,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,94.4430676987,13.8848476936,48.9465488377,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,45.6587954868,13.8848476936,23.9356551112,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  07:00:00,42.3158292844,13.8848476936,21.0203962266,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  08:00:00,54.7420027218,13.8848476936,23.4125267625,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,75.8729312707,13.8848476936,29.492390959,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,93.3509371319,13.8848476936,34.3128963811,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,96.2597338168,13.8848476936,37.221693066,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,102.567264827,13.8848476936,43.5292240764,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,109.930083751,13.8848476936,50.8920430007,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,111.59409163,13.8848476936,52.5560508797,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,114.384042145,13.8848476936,55.3460013943,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,115.753754316,13.8848476936,56.7157135651,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,113.075271724,13.8848476936,54.0372309734,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,89.4856423202,13.8848476936,48.1221234592,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,72.6887061191,13.8848476936,41.3592301597,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,71.5831403582,13.8848476936,36.1206643989,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,62.3959960251,13.8848476936,32.8345629673,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,44.0384142991,13.8848476936,22.7429812414,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  09:00:00,40.1586189572,13.8848476936,18.8631858994,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,58.5155345391,13.8848476936,22.169037129,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,59.6548675429,13.8848476936,23.3083701327,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,74.1518173811,13.8848476936,27.7712770694,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,76.1959179651,13.8848476936,29.8153776533,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,78.257595064,13.8848476936,31.8770547523,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,80.3985264627,13.8848476936,34.0179861509,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,83.8384256776,13.8848476936,37.4578853659,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,75.2854529513,13.8848476936,38.9389555411,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,62.7225797391,13.8848476936,36.4101252305,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,33.0899754565,13.8848476936,10.7684441025,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  07:00:00,39.165512756,13.8848476936,12.8530582475,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  08:00:00,61.0689366016,13.8848476936,19.7054177407,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,86.4323577835,13.8848476936,27.3943170327,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,91.9377327593,13.8848476936,32.8996920085,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,97.8297951794,13.8848476936,38.7917544286,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,102.537945742,13.8848476936,43.4999049912,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,107.39442143,13.8848476936,48.3563806788,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,111.134976088,13.8848476936,52.0969353376,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,113.133267226,13.8848476936,54.0952264757,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,113.76060371,13.8848476936,54.7225629596,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,112.574978439,13.8848476936,53.5369376885,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,98.1384934198,13.8848476936,51.757953108,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,94.6258105431,13.8848476936,48.2452702313,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,89.2936545767,13.8848476936,43.7971357157,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,40.8353487104,13.8848476936,18.5138173564,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,45.4381182321,13.8848476936,19.1256637236,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,63.1568321176,13.8848476936,21.7933132567,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,87.7166106308,13.8848476936,28.6785698801,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,93.2618892678,13.8848476936,34.223848517,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,98.6565246458,13.8848476936,39.618483895,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,103.147422091,13.8848476936,44.10938134,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,107.213997129,13.8848476936,48.1759563784,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,109.479999751,13.8848476936,50.4419589998,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,111.831656306,13.8848476936,52.7936155553,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,111.526164489,13.8848476936,52.4881237382,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,112.001145818,13.8848476936,52.9631050672,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,98.13135767,13.8848476936,51.7508173582,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,94.8944626504,13.8848476936,48.5139223386,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,90.9356669161,13.8848476936,45.4391480551,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,43.0907883543,13.8848476936,20.7692570003,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,44.2555748214,13.8848476936,17.9431203128,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,65.044258953,13.8848476936,23.680740092,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,91.6216980058,13.8848476936,32.583657255,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,96.475654062,13.8848476936,37.4376133112,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,101.748177802,13.8848476936,42.7101370517,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,107.401387946,13.8848476936,48.3633471956,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,113.55733751,13.8848476936,54.5192967589,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,117.478709056,13.8848476936,58.4406683056,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,121.685461086,13.8848476936,62.6474203352,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,121.502066679,13.8848476936,62.4640259279,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,119.581242124,13.8848476936,60.5432013731,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,105.531384882,13.8848476936,59.1508445706,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,101.697891887,13.8848476936,55.3173515752,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,95.3835792228,13.8848476936,49.8870603618,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,49.799382072,13.8848476936,27.477850718,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  07:00:00,49.9290021088,13.8848476936,23.6165476002,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  08:00:00,69.6284884075,13.8848476936,28.2649695466,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,94.6339822717,13.8848476936,35.5959415209,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,96.9132395971,13.8848476936,37.8751988463,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,99.9348930901,13.8848476936,40.8968523393,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,104.404874488,13.8848476936,45.3668337375,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,110.281472175,13.8848476936,51.2434314241,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,113.346137326,13.8848476936,54.3080965751,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,118.525492562,13.8848476936,59.4874518109,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,123.004322475,13.8848476936,63.9662817238,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,124.06801815,13.8848476936,65.0299773995,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,108.861120125,13.8848476936,62.4805798132,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,103.278259474,13.8848476936,56.8977191626,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,94.9252250529,13.8848476936,49.4287061919,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,40.1169259702,13.8848476936,17.7953946162,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  07:00:00,43.577956547,13.8848476936,17.2655020384,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  08:00:00,64.3369812352,13.8848476936,22.9734623742,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,90.5773667641,13.8848476936,31.5393260133,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,96.9980313155,13.8848476936,37.9599905647,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,105.058589629,13.8848476936,46.0205488784,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,111.2751263,13.8848476936,52.237085549,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,115.795018264,13.8848476936,56.7569775133,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,120.338025308,13.8848476936,61.2999845577,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,122.581504128,13.8848476936,63.543463377,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,122.118380602,13.8848476936,63.0803398508,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,121.877591157,13.8848476936,62.8395504066,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,106.623910573,13.8848476936,60.2433702615,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,100.902854698,13.8848476936,54.5223143861,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,90.1721892808,13.8848476936,44.6756704198,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,25.7843178062,13.8848476936,4.06117743058,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  07:00:00,25.641561744,13.8848476936,4.34612868627,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  08:00:00,42.9970240126,13.8848476936,11.6675480532,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,67.7506054853,13.8848476936,21.3700651736,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,88.3579224464,13.8848476936,29.3198816956,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,95.330846814,13.8848476936,36.2928060632,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,101.191090618,13.8848476936,42.1530498674,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,106.743433531,13.8848476936,47.7053927801,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,111.055027898,13.8848476936,52.0169871474,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,114.462369068,13.8848476936,55.4243283173,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,117.197309095,13.8848476936,58.1592683444,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,117.690544324,13.8848476936,58.6525035729,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,94.2757115271,13.8848476936,52.9121926661,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,76.9644806076,13.8848476936,45.6350046482,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,72.1074729153,13.8848476936,36.6449969559,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,57.5652574865,13.8848476936,28.0038244287,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,27.7218937968,13.8848476936,6.42646073906,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  09:00:00,34.3200827704,13.8848476936,13.0246497126,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,56.3856267908,13.8848476936,20.0391293806,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,61.9393467232,13.8848476936,25.592849313,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,81.0908380268,13.8848476936,34.710297715,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,88.0371090728,13.8848476936,41.6565687611,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,93.0614286059,13.8848476936,46.6808882941,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,96.5221585877,13.8848476936,50.1416182759,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,100.632195514,13.8848476936,54.251655202,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,93.559849923,13.8848476936,57.2133525129,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,81.5920195801,13.8848476936,55.2795650716,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,28.6509914708,13.8848476936,6.32946011678,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  07:00:00,33.642248038,13.8848476936,7.32979352942,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  08:00:00,56.0195748238,13.8848476936,14.6560559628,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,82.3625225601,13.8848476936,23.3244818093,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,88.4736284172,13.8848476936,29.4355876665,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,97.2832421717,13.8848476936,38.2452014209,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,105.689737459,13.8848476936,46.6516967078,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,113.476961662,13.8848476936,54.4389209114,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,119.820438212,13.8848476936,60.7823974613,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,124.128267592,13.8848476936,65.090226841,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,126.397993174,13.8848476936,67.3599524231,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,127.140337001,13.8848476936,68.1022962498,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,111.765749456,13.8848476936,65.3852091446,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,107.111420692,13.8848476936,60.7308803803,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,96.5404289956,13.8848476936,51.0439101346,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,31.1742894996,13.8848476936,7.47509147889,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  07:00:00,33.8753479832,13.8848476936,7.56289347464,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  08:00:00,56.3668752431,13.8848476936,15.0033563821,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,83.0549904656,13.8848476936,24.0169497148,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,91.4274770495,13.8848476936,32.3894362988,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,100.273543467,13.8848476936,41.2355027164,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,108.013874297,13.8848476936,48.9758335462,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,117.064087473,13.8848476936,58.0260467221,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,122.033612218,13.8848476936,62.9955714673,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,126.678332746,13.8848476936,67.6402919953,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,129.195310642,13.8848476936,70.157269891,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,130.138121735,13.8848476936,71.1000809844,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,116.248302334,13.8848476936,69.867762022,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,111.032707839,13.8848476936,64.6521675277,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,100.398986829,13.8848476936,54.9024679679,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,35.8500215177,13.8848476936,12.150823497,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  07:00:00,39.3111851288,13.8848476936,12.9987306202,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,60.2012854987,13.8848476936,18.8377666377,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,88.102899252,13.8848476936,29.0648585013,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,97.1858708398,13.8848476936,38.147830089,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,106.813907367,13.8848476936,47.7758666162,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,116.420696677,13.8848476936,57.3826559267,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,126.005974545,13.8848476936,66.9679337945,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,133.0582831,13.8848476936,74.0202423497,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,136.281641783,13.8848476936,77.2436010324,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,137.854970799,13.8848476936,78.8169300479,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,138.368560004,13.8848476936,79.330519253,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,124.674283182,13.8848476936,78.2937428699,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,121.273161025,13.8848476936,74.8926207135,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,108.678203368,13.8848476936,63.1816845069,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.8363781844,0.021726733907,0.1210446355,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.7021163574,0.0204651458348,0.111967551094,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,46.6675256717,13.8848476936,22.968327651,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  07:00:00,49.0355008178,13.8848476936,22.7230463093,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  08:00:00,71.6038565842,13.8848476936,30.2403377233,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  09:00:00,99.5393567831,13.8848476936,40.5013160323,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,105.001741126,13.8848476936,45.9637003756,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,113.41587874,13.8848476936,54.3778379891,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,123.298895156,13.8848476936,64.2608544054,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,132.448531812,13.8848476936,73.4104910613,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,137.591729187,13.8848476936,78.5536884363,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,139.616619483,13.8848476936,80.5785787326,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,139.880121783,13.8848476936,80.8420810319,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,140.042591279,13.8848476936,81.0045505283,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,126.722415313,13.8848476936,80.3418750011,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,124.289720501,13.8848476936,77.9091801892,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,116.19344814,13.8848476936,69.3192626124,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,21.1578613804,0.0699539088455,0.394300656523,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,13.8107193352,0.181531440339,1.0595042344,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.9588169169,0.0582106898985,0.330922566524,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,47.2938243275,13.8848476936,23.5946263069,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  07:00:00,46.2691306497,13.8848476936,19.9566761411,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  08:00:00,71.9520057255,13.8848476936,30.5884868646,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  09:00:00,106.366548598,13.8848476936,47.3285078474,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,115.067623872,13.8848476936,56.0295831213,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,125.48679033,13.8848476936,66.4487495797,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,136.023365472,13.8848476936,76.9853247209,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,141.306060589,13.8848476936,82.2680198379,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,143.124361907,13.8848476936,84.0863211562,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,143.961359875,13.8848476936,84.9233191244,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,144.445808716,13.8848476936,85.4077679656,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,144.196462891,13.8848476936,85.1584221405,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,130.506227547,13.8848476936,84.1256872355,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,127.244331242,13.8848476936,80.8637909306,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,117.727701745,13.8848476936,70.8535162169,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,21.8122160607,0.153717346855,0.964891898875,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,16.2685837548,0.503653417844,3.19524667652,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,16.4949923316,0.536492362882,3.38881630822,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,15.5024947817,0.418410709339,2.51440041188,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,13.4174528435,0.212472007143,1.2336881543,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,13.0837043849,0.168879023074,0.943532679699,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,12.6203924369,0.100476937656,0.548622817146,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,12.2076144504,0.037996886205,0.198324882097,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,60.6851688248,13.8848476936,37.5843617825,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  07:00:00,54.2532962912,13.8848476936,32.9578632334,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,65.9299117272,13.8848476936,34.6004357678,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,88.894553665,13.8848476936,42.5140133532,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,109.214219506,13.8848476936,50.1761787552,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,116.177614315,13.8848476936,57.1395735642,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,121.339668301,13.8848476936,62.3016275502,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,126.794223262,13.8848476936,67.7561825113,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,131.475406919,13.8848476936,72.4373661685,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,135.169777848,13.8848476936,76.1317370973,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,135.543900106,13.8848476936,76.5058593552,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,136.237985009,13.8848476936,77.1999442578,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,118.170605331,13.8848476936,76.8070864696,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,103.111769226,13.8848476936,71.7822932671,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,101.077866052,13.8848476936,64.2377234258,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,80.2718274358,13.8848476936,50.7103943781,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,12.2380764017,0.0414954414832,0.22528827808,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,56.4057460849,13.8848476936,35.1103130271,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  09:00:00,57.6063130003,13.8848476936,36.3108799426,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,78.0967414525,13.8848476936,41.7502440423,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,82.8674646957,13.8848476936,46.5209672855,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,100.009862478,13.8848476936,53.6293221664,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,106.110198803,13.8848476936,59.729658491,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,111.899928701,13.8848476936,65.5193883891,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,115.792973405,13.8848476936,69.4124330933,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,119.916105223,13.8848476936,73.5355649112,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,112.263631596,13.8848476936,75.9171341856,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,99.0753642102,13.8848476936,72.7629097016,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.8299452973,0.0189004372074,0.105752177992,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,9.87098712086,0.0991973455721,0.55583042652,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,12.7662869371,0.119927757555,0.675066497437,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,12.5865181763,0.0945475955815,0.520677898635,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,12.1031364772,0.021038890543,0.110804904596,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,50.3725117226,13.8848476936,26.6733137019,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  07:00:00,51.0590802442,13.8848476936,24.7466257356,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  08:00:00,70.8125956421,13.8848476936,29.4490767812,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  09:00:00,95.3543590645,13.8848476936,36.3163183137,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,101.48895221,13.8848476936,42.4509114595,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,108.284732747,13.8848476936,49.2466919964,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,113.043313334,13.8848476936,54.0052725828,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,117.39223491,13.8848476936,58.3541941589,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,122.61213816,13.8848476936,63.5740974094,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,130.549964379,13.8848476936,71.5119236279,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,133.967714093,13.8848476936,74.9296733427,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,133.714716678,13.8848476936,74.6766759269,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,118.954292188,13.8848476936,72.5737518757,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,114.302739624,13.8848476936,67.9221993122,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,107.429567503,13.8848476936,60.555381975,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,21.0064519533,0.0464981753801,0.266346962958,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,13.0470654954,0.0719193242441,0.405462510713,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,13.1346997486,0.0868394716214,0.478176616539,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.9027444062,0.0523830543683,0.280677691386,0.0,1.91011974705,2.3935639134,0.0,0.0
