Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,55.0887303015,13.8848476936,31.3895322808,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  07:00:00,52.569129845,13.8848476936,26.2566753365,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,71.9478450347,13.8848476936,30.5843261737,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,96.7536291549,13.8848476936,37.7155884041,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,99.6734112647,13.8848476936,40.635370514,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,104.689953654,13.8848476936,45.6519129032,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,109.641544153,13.8848476936,50.603503402,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,114.302389458,13.8848476936,55.2643487077,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,116.36004443,13.8848476936,57.3220036796,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,119.365900694,13.8848476936,60.327859943,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,122.395996811,13.8848476936,63.3579560604,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,123.143496222,13.8848476936,64.1054554717,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,107.766019089,13.8848476936,61.3854787769,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,103.310653494,13.8848476936,56.9301131824,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,98.4447936507,13.8848476936,51.5706081231,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,49.12736839,13.8848476936,25.4281703693,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  07:00:00,50.0499382969,13.8848476936,23.7374837883,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  08:00:00,69.1823630223,13.8848476936,27.8188441613,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,94.0605408831,13.8848476936,35.0225001323,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,97.923438151,13.8848476936,38.8853974002,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,99.8529044061,13.8848476936,40.8148636553,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,100.26478716,13.8848476936,41.2267464093,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,102.543726244,13.8848476936,43.5056854933,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,104.254250564,13.8848476936,45.2162098131,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,106.773552417,13.8848476936,47.7355116667,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,110.234450907,13.8848476936,51.1964101566,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,112.766887746,13.8848476936,53.728846995,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,99.1597805038,13.8848476936,52.779240192,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,97.1537003683,13.8848476936,50.7731600566,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,94.7629794569,13.8848476936,47.8887939292,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,47.8487117479,13.8848476936,24.1495137272,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  07:00:00,47.4655446815,13.8848476936,21.1530901729,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  08:00:00,68.3355288914,13.8848476936,26.9720100305,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,93.7224606525,13.8848476936,34.6844199017,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,96.9808907913,13.8848476936,37.9428500405,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,102.588561611,13.8848476936,43.5505208604,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,107.140423585,13.8848476936,48.1023828338,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,111.045874353,13.8848476936,52.0078336018,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,113.897962985,13.8848476936,54.8599222345,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,117.789347012,13.8848476936,58.7513062611,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,119.235909457,13.8848476936,60.197868706,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,118.025008949,13.8848476936,58.9869681979,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,102.674012141,13.8848476936,56.2934718289,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,100.653013636,13.8848476936,54.2724733239,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,100.172550803,13.8848476936,53.2983652757,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,51.196687408,13.8848476936,27.4974893873,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  07:00:00,50.3760298542,13.8848476936,24.0635753457,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  08:00:00,70.5390992608,13.8848476936,29.1755803998,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,95.2073389292,13.8848476936,36.1692981784,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,97.8388561205,13.8848476936,38.8008153697,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,100.988958838,13.8848476936,41.950918087,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,102.133737041,13.8848476936,43.0956962905,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,104.818564939,13.8848476936,45.780524188,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,105.812471075,13.8848476936,46.7744303245,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,106.85288678,13.8848476936,47.814846029,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,105.22502693,13.8848476936,46.1869861795,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,104.503546419,13.8848476936,45.465505668,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,90.7457608307,13.8848476936,44.3652205189,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,86.8258980755,13.8848476936,40.4453577637,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,83.5748721921,13.8848476936,36.7006866645,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,41.5914045355,13.8848476936,18.4905974932,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  07:00:00,38.9479375153,13.8848476936,17.6525044575,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  08:00:00,52.9024912253,13.8848476936,21.5730152659,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,73.9674273166,13.8848476936,27.5868870048,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,91.3723837227,13.8848476936,32.334342972,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,95.6188423018,13.8848476936,36.580801551,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,101.630834671,13.8848476936,42.5927939206,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,105.278119356,13.8848476936,46.2400786048,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,106.816945407,13.8848476936,47.7789046564,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,108.470980511,13.8848476936,49.4329397601,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,110.05446941,13.8848476936,51.0164286596,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,109.839511623,13.8848476936,50.8014708719,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,86.0525193643,13.8848476936,44.6890005033,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,71.7391731487,13.8848476936,40.4096971893,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,74.7512165697,13.8848476936,37.9110739437,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,62.5998969659,13.8848476936,33.0384639081,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,40.6001131001,13.8848476936,19.3046800424,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  09:00:00,39.1997142386,13.8848476936,17.9042811808,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  10:00:00,57.6057285088,13.8848476936,21.2592310986,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,58.0307546451,13.8848476936,21.6842572349,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,71.5515590057,13.8848476936,25.171018694,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,73.4474295868,13.8848476936,27.066889275,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,76.472602778,13.8848476936,30.0920624662,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,80.1120558455,13.8848476936,33.7315155337,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,84.1068627496,13.8848476936,37.7263224378,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,75.2192745492,13.8848476936,38.8727771391,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,63.2605342027,13.8848476936,36.9480796941,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,35.1222868655,13.8848476936,11.4230888448,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  07:00:00,39.3373262913,13.8848476936,13.0248717827,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  08:00:00,61.0818900383,13.8848476936,19.7183711773,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  09:00:00,88.2663186014,13.8848476936,29.2282778506,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,92.2428911382,13.8848476936,33.2048503875,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,97.8857527547,13.8848476936,38.847712004,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,102.46566871,13.8848476936,43.4276279596,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,106.209808322,13.8848476936,47.1717675709,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,109.597896586,13.8848476936,50.5598558351,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,113.26898136,13.8848476936,54.230940609,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,113.603526124,13.8848476936,54.5654853734,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,114.438874737,13.8848476936,55.4008339858,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,102.64420166,13.8848476936,56.2636613481,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,99.8135870829,13.8848476936,53.4330467711,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,93.391239307,13.8848476936,46.5170537794,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,41.3458268519,13.8848476936,16.2689621646,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  07:00:00,39.6679528021,13.8848476936,13.3554982935,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  08:00:00,61.2906431868,13.8848476936,19.9271243259,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  09:00:00,89.4572967809,13.8848476936,30.4192560301,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,95.764448862,13.8848476936,36.7264081112,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,101.596825574,13.8848476936,42.558784823,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,107.606535354,13.8848476936,48.5684946035,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,115.824546944,13.8848476936,56.7865061928,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,118.989089192,13.8848476936,59.9510484413,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,122.096596993,13.8848476936,63.0585562418,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,126.425029913,13.8848476936,67.3869891627,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,127.831861129,13.8848476936,68.7938203787,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,112.618976975,13.8848476936,66.2384366634,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,108.115595951,13.8848476936,61.7350556392,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,100.978376227,13.8848476936,54.1041906995,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,47.5307904043,13.8848476936,22.453925717,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  07:00:00,45.8060130186,13.8848476936,19.49355851,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  08:00:00,66.4621243002,13.8848476936,25.0986054392,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,92.1917161465,13.8848476936,33.1536753957,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,98.1808693609,13.8848476936,39.1428286101,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,106.057389669,13.8848476936,47.0193489185,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,113.239948055,13.8848476936,54.2019073045,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,118.572795658,13.8848476936,59.5347549071,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,126.039503488,13.8848476936,67.0014627371,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,131.886642234,13.8848476936,72.8486014828,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,133.935586799,13.8848476936,74.8975460481,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,134.701147607,13.8848476936,75.6631068561,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,120.840620924,13.8848476936,74.4600806122,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,114.364341573,13.8848476936,67.9838012611,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,106.806938415,13.8848476936,58.555086221,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.8482091207,0.024084782315,0.130517523356,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.9011255394,0.0527786241176,0.278663254786,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.8059978348,0.0381627724873,0.198151401885,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.6242180314,0.00886505631564,0.0456693146632,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,45.7064566938,13.8848476936,20.6295920064,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  07:00:00,43.6827772922,13.8848476936,17.3703227837,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  08:00:00,66.1594316527,13.8848476936,24.7959127917,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,94.4993247306,13.8848476936,35.4612839798,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,99.0140318943,13.8848476936,39.9759911435,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,106.325413681,13.8848476936,47.2873729307,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,111.655177071,13.8848476936,52.6171363198,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,117.183805088,13.8848476936,58.1457643373,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,126.413728695,13.8848476936,67.3756879444,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,133.254264435,13.8848476936,74.2162236844,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,134.45758883,13.8848476936,75.419548079,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,134.46331794,13.8848476936,75.425277189,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,121.700162706,13.8848476936,75.3196223941,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,117.702052792,13.8848476936,71.3215124797,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,109.852447413,13.8848476936,61.6005952184,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.8496944678,0.0239551337876,0.132132519007,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.9094846044,0.053315522838,0.286485421089,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.6358722729,0.0105646067903,0.0556240056778,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,44.8229506439,13.8848476936,19.7460859565,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  07:00:00,43.5819188869,13.8848476936,17.2694643783,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  08:00:00,64.5832099761,13.8848476936,23.2196911152,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,91.7843345918,13.8848476936,32.746293841,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,97.8433678546,13.8848476936,38.8053271038,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,104.180227141,13.8848476936,45.1421863907,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,108.55065805,13.8848476936,49.5126172994,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,113.991041169,13.8848476936,54.9530004187,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,118.210116357,13.8848476936,59.1720756059,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,123.554474224,13.8848476936,64.5164334729,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,126.764700198,13.8848476936,67.7266594472,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,126.55408893,13.8848476936,67.5160481789,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,113.247095252,13.8848476936,66.8665549397,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,108.234466029,13.8848476936,61.8539257169,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,102.982706779,13.8848476936,54.7308545844,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.9391680109,0.0567857520787,0.312698598339,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.8941415996,0.0504788470468,0.273979092101,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.6239034809,0.00858365480498,0.0456361656623,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,55.2450997981,13.8848476936,30.7666260891,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  07:00:00,47.2382858319,13.8848476936,25.9428527741,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  08:00:00,62.0915104495,13.8848476936,30.7620344901,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,84.2526503483,13.8848476936,37.8721100365,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,102.08007835,13.8848476936,43.0420375991,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,107.424075007,13.8848476936,48.3860342559,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,112.249640068,13.8848476936,53.2115993172,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,118.802974939,13.8848476936,59.7649341878,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,122.19386042,13.8848476936,63.1558196691,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,125.929768041,13.8848476936,66.8917272902,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,130.864159846,13.8848476936,71.8261190952,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,129.718673118,13.8848476936,70.6806323675,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,104.409411841,13.8848476936,63.0458929802,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,89.3342130292,13.8848476936,58.0047370699,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,91.737736351,13.8848476936,53.5199270583,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,78.755124606,13.8848476936,49.1936915483,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,54.6071770331,13.8848476936,33.3117439753,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  09:00:00,53.6053051146,13.8848476936,32.3098720569,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,73.6009753894,13.8848476936,37.2544779792,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,76.5802698131,13.8848476936,40.2337724029,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,91.9919860324,13.8848476936,45.6114457206,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,96.4595906776,13.8848476936,50.0790503658,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,101.767035719,13.8848476936,55.3864954075,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,105.15558788,13.8848476936,58.7750475684,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,108.015914197,13.8848476936,61.6353738854,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,101.401226193,13.8848476936,65.0547287827,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,89.5020027665,13.8848476936,63.1895482579,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,10.9173329803,0.0479506781861,0.275756286642,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,12.4178271266,0.0685713691547,0.377963075303,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,12.3504782811,0.0587185196419,0.32046707935,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,12.309749824,0.0523616062795,0.286095535644,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,56.7458568137,13.8848476936,31.6689921263,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  07:00:00,53.5330606406,13.8848476936,27.220606132,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  08:00:00,71.8453758085,13.8848476936,30.4818569475,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  09:00:00,96.8622055325,13.8848476936,37.8241647817,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,100.488171521,13.8848476936,41.4501307705,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,106.534533743,13.8848476936,47.4964929927,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,111.698892519,13.8848476936,52.6608517681,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,115.736437563,13.8848476936,56.6983968119,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,120.289792589,13.8848476936,61.2517518387,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,125.458820016,13.8848476936,66.4207792656,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,127.275253994,13.8848476936,68.2372132434,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,126.867242994,13.8848476936,67.8292022427,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,113.208072989,13.8848476936,66.8275326776,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,109.312475659,13.8848476936,62.9319353474,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,105.370213599,13.8848476936,57.1183614044,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.8438274866,0.0227713275978,0.127449344045,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.939798825,0.0566926750188,0.313422489575,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.9355750081,0.0563968150712,0.3094945326,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,52.114594413,13.8848476936,27.0377297257,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  07:00:00,49.4389212186,13.8848476936,23.12646671,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  08:00:00,71.2789401531,13.8848476936,29.9154212921,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  09:00:00,97.3943894741,13.8848476936,38.3563487233,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,100.169601211,13.8848476936,41.13156046,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,105.083374447,13.8848476936,46.0453336966,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,110.534605069,13.8848476936,51.4965643185,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,115.549608505,13.8848476936,56.5115677542,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,120.085772514,13.8848476936,61.047731763,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,125.070666546,13.8848476936,66.0326257949,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,129.033100472,13.8848476936,69.9950597208,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,130.414839797,13.8848476936,71.376799046,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,113.032589042,13.8848476936,66.65204873,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,106.718035541,13.8848476936,60.3374952295,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,102.608694403,13.8848476936,54.3568422084,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.7794405454,0.0328962583052,0.176860626637,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,48.8152920006,13.8848476936,23.7384273133,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  07:00:00,48.7427632063,13.8848476936,22.4303086978,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  08:00:00,71.9728576936,13.8848476936,30.6093388326,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  09:00:00,97.2304715803,13.8848476936,38.1924308295,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,100.354388767,13.8848476936,41.316348016,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,105.407553218,13.8848476936,46.3695124677,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,110.987051629,13.8848476936,51.9490108783,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,113.89393292,13.8848476936,54.8558921688,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,117.36582455,13.8848476936,58.3277837992,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,122.416350696,13.8848476936,63.3783099448,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,123.745650442,13.8848476936,64.7076096912,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,123.3907034,13.8848476936,64.3526626496,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,109.880741044,13.8848476936,63.5002007322,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,106.579672866,13.8848476936,60.1991325545,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,101.673344806,13.8848476936,53.4214926119,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,48.0340193015,13.8848476936,22.9571546141,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  07:00:00,47.3039696694,13.8848476936,20.9915151608,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  08:00:00,68.4175894534,13.8848476936,27.0540705924,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  09:00:00,94.7577818921,13.8848476936,35.7197411413,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,98.9924748393,13.8848476936,39.9544340885,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,105.44560146,13.8848476936,46.4075607088,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,109.972160504,13.8848476936,50.9341197537,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,113.653537719,13.8848476936,54.6154969681,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,117.483169733,13.8848476936,58.4451289819,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,121.216624347,13.8848476936,62.1785835965,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,123.172537645,13.8848476936,64.1344968946,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,122.950902978,13.8848476936,63.9128622271,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,109.314973846,13.8848476936,62.9344335342,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,104.220750245,13.8848476936,57.8402099328,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,99.3282717308,13.8848476936,51.0764195365,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,56.2863218061,13.8848476936,31.2094571188,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  07:00:00,52.8709856891,13.8848476936,26.5585311805,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  08:00:00,71.2825549567,13.8848476936,29.9190360957,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  09:00:00,97.1335028733,13.8848476936,38.0954621225,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,101.463947305,13.8848476936,42.4259065539,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,106.514257705,13.8848476936,47.4762169546,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,111.729151667,13.8848476936,52.6911109164,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,116.235930895,13.8848476936,57.1978901445,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,118.870387982,13.8848476936,59.8323472311,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,122.397052796,13.8848476936,63.3590120453,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,125.944024852,13.8848476936,66.9059841016,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,126.947947232,13.8848476936,67.9099064817,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,111.577842328,13.8848476936,65.1973020165,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,105.195703139,13.8848476936,58.8151628269,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,104.870940391,13.8848476936,55.2414215297,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.9578019527,0.0400923020903,0.224102835571,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.9677976268,0.0618181697499,0.336295796569,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.7776422211,0.0336866857527,0.17427187488,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,53.1079517872,13.8848476936,28.6294780782,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  07:00:00,44.9588965767,13.8848476936,23.6634635189,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  08:00:00,57.0670175981,13.8848476936,25.7375416388,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,77.6787984069,13.8848476936,31.2982580952,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,93.7351214308,13.8848476936,34.6970806801,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,97.2771044631,13.8848476936,38.2390637124,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,101.387112395,13.8848476936,42.3490716447,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,105.146573619,13.8848476936,46.1085328679,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,105.000861118,13.8848476936,45.9628203672,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,104.093702627,13.8848476936,45.0556618766,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,106.479248505,13.8848476936,47.4412077539,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,103.876132718,13.8848476936,44.8380919673,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,80.7918903536,13.8848476936,39.4283714926,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,68.2274607625,13.8848476936,36.8979848031,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,73.0941703126,13.8848476936,33.4986943533,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,58.1142877534,13.8848476936,28.5528546957,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,38.7195760119,13.8848476936,17.4241429542,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  09:00:00,40.0122905163,13.8848476936,18.7168574586,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  10:00:00,62.6941331443,13.8848476936,26.3476357341,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,68.596508207,13.8848476936,32.2500107968,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,84.8170881306,13.8848476936,38.4365478188,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,89.1994036811,13.8848476936,42.8188633693,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,92.9186775726,13.8848476936,46.5381372609,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,96.7039876613,13.8848476936,50.3234473495,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,99.9483816572,13.8848476936,53.5678413454,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,92.6188749822,13.8848476936,56.272377572,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,79.1614373668,13.8848476936,52.8489828582,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,38.0244268944,13.8848476936,12.947562207,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  07:00:00,35.5594696892,13.8848476936,9.24701518066,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  08:00:00,56.3718617769,13.8848476936,15.0083429159,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  09:00:00,83.0888225149,13.8848476936,24.0507817641,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,88.1502855498,13.8848476936,29.112244799,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,93.7389807437,13.8848476936,34.7009399929,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,97.7990059138,13.8848476936,38.760965163,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,102.236282337,13.8848476936,43.1982415862,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,106.655212591,13.8848476936,47.6171718397,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,113.186338253,13.8848476936,54.1482975018,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,116.330461404,13.8848476936,57.292420653,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,114.474548131,13.8848476936,55.4365073803,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,99.75089669,13.8848476936,53.3703563782,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,95.0523333715,13.8848476936,48.6717930597,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,92.1696049785,13.8848476936,42.5400861175,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,34.2531105588,13.8848476936,7.79857920478,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  07:00:00,34.1949092657,13.8848476936,7.88245475708,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  08:00:00,54.8201255262,13.8848476936,13.4566066652,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  09:00:00,80.1248013586,13.8848476936,21.0867606078,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,86.5523006729,13.8848476936,27.5142599222,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,92.8610205762,13.8848476936,33.8229798254,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,98.5277182919,13.8848476936,39.4896775412,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,102.848894904,13.8848476936,43.8108541536,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,106.454477686,13.8848476936,47.416436935,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,110.966043782,13.8848476936,51.9280030311,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,112.976490514,13.8848476936,53.9384497635,0.0,34.3821554469,10.7710376103,0.0,0.0
