Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/22  17:00:00,114.732394695,13.8848476936,55.6943539445,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,100.882095108,13.8848476936,54.5015547963,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,95.2796116094,13.8848476936,48.8990712976,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,92.4074591916,13.8848476936,42.7779403307,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,32.7769979383,13.8848476936,6.32246658429,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  07:00:00,30.7383063313,13.8848476936,4.42585182277,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  08:00:00,53.3495638607,13.8848476936,11.9860449997,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  09:00:00,79.9112508819,13.8848476936,20.8732101312,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,85.4907475457,13.8848476936,26.4527067949,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,93.6652281929,13.8848476936,34.6271874421,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,100.181480266,13.8848476936,41.1434395149,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,105.065159959,13.8848476936,46.0271192079,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,108.306223899,13.8848476936,49.2681831487,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,114.035011823,13.8848476936,54.9969710718,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,117.175533762,13.8848476936,58.1374930113,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,116.73544205,13.8848476936,57.6974012988,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,103.149440931,13.8848476936,56.7689006197,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,96.5705983624,13.8848476936,50.1900580507,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,92.3710397932,13.8848476936,42.7415209323,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,30.8229265693,13.8848476936,4.36839521525,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  07:00:00,28.9263499531,13.8848476936,2.61389544456,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  08:00:00,49.7544944483,13.8848476936,8.39097558729,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  09:00:00,76.5509863926,13.8848476936,17.5129456418,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  10:00:00,82.9969936415,13.8848476936,23.9589528907,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,90.2845601336,13.8848476936,31.2465193828,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,97.2774288869,13.8848476936,38.2393881362,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,104.7191009,13.8848476936,45.6810601497,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,112.186441077,13.8848476936,53.1484003261,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,119.558438032,13.8848476936,60.5203972812,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,122.319862265,13.8848476936,63.2818215142,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,120.20031344,13.8848476936,61.1622726896,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,105.486908111,13.8848476936,59.1063677996,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,98.9215938943,13.8848476936,52.5410535825,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,93.1020123383,13.8848476936,43.4724934773,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,29.4114213586,13.8848476936,2.9568900046,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  07:00:00,29.4023922648,13.8848476936,3.08993775626,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  08:00:00,50.3073051293,13.8848476936,8.94378626836,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  09:00:00,77.3595927122,13.8848476936,18.3215519615,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,84.28824878,13.8848476936,25.2502080293,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,92.3540960691,13.8848476936,33.3160553184,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,100.178784036,13.8848476936,41.1407432853,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,106.335814734,13.8848476936,47.2977739837,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,113.397319244,13.8848476936,54.3592784933,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,120.601767875,13.8848476936,61.5637271239,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,123.061020497,13.8848476936,64.0229797462,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,123.018117034,13.8848476936,63.9800762833,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,107.742814516,13.8848476936,61.3622742046,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,99.7196672505,13.8848476936,53.3391269388,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,92.138660045,13.8848476936,42.509141184,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,29.1497113536,13.8848476936,3.2935709779,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  07:00:00,24.1811516972,13.8848476936,2.88571863941,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  08:00:00,41.1784670469,13.8848476936,9.84899108755,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  09:00:00,65.0052785086,13.8848476936,18.6247381968,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,85.6616087837,13.8848476936,26.623568033,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,95.1275790164,13.8848476936,36.0895382657,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,103.511276471,13.8848476936,44.4732357198,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,111.627885646,13.8848476936,52.5898448956,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,116.737242686,13.8848476936,57.6992019354,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,122.773654179,13.8848476936,63.7356134278,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,127.22447952,13.8848476936,68.186438769,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,126.977194529,13.8848476936,67.9391537784,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,105.123790695,13.8848476936,63.7602718344,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,86.1484713682,13.8848476936,54.8189954088,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,82.5704345127,13.8848476936,42.9749585534,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,62.9917948278,13.8848476936,33.43036177,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,28.7813294931,13.8848476936,7.48589643531,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  09:00:00,36.1849141447,13.8848476936,14.8894810869,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  10:00:00,58.1345452766,13.8848476936,21.7880478664,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,65.0689327933,13.8848476936,28.7224353831,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,85.9087386005,13.8848476936,39.5281982887,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,93.8250198653,13.8848476936,47.4444795535,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,100.296600801,13.8848476936,53.9160604895,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,103.571933135,13.8848476936,57.1913928228,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,107.013344832,13.8848476936,60.6328045203,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,100.914744573,13.8848476936,64.568247163,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,85.1616219853,13.8848476936,58.8491674768,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,41.1956023786,13.8848476936,14.7410710246,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  07:00:00,38.5856380296,13.8848476936,12.273183521,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,59.3415381834,13.8848476936,17.9780193224,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,84.5719920153,13.8848476936,25.5339512645,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,91.7823032086,13.8848476936,32.7442624578,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,100.05277596,13.8848476936,41.0147352092,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,104.568173479,13.8848476936,45.5301327284,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,109.226475133,13.8848476936,50.1884343823,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,113.30319673,13.8848476936,54.2651559789,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,115.735539,13.8848476936,56.6974982489,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,118.245286444,13.8848476936,59.2072456932,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,119.26626679,13.8848476936,60.228226039,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,107.890449155,13.8848476936,61.5099088432,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,106.213620128,13.8848476936,58.4554131492,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,95.8064271527,13.8848476936,46.1769082918,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,48.8513747857,13.8848476936,22.3968434317,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  07:00:00,47.1055201916,13.8848476936,20.793065683,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  08:00:00,65.52627249,13.8848476936,24.1627536291,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  09:00:00,89.4508085837,13.8848476936,30.4127678329,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,92.8534190893,13.8848476936,33.8153783386,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,98.3594409744,13.8848476936,39.3214002237,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,102.739696316,13.8848476936,43.7016555651,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,108.598736563,13.8848476936,49.5606958127,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,113.052254862,13.8848476936,54.0142141112,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,116.125639545,13.8848476936,57.0875987938,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,116.960240788,13.8848476936,57.9222000377,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,117.541661841,13.8848476936,58.5036210902,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,106.269453741,13.8848476936,59.8889134296,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,101.62107266,13.8848476936,53.8628656815,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,94.4936245455,13.8848476936,44.8641056846,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,37.0067684505,13.8848476936,10.5522370965,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  07:00:00,37.6668013215,13.8848476936,11.3543468129,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  08:00:00,57.4128576885,13.8848476936,16.0493388275,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  09:00:00,83.4975860483,13.8848476936,24.4595452975,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,91.8202913388,13.8848476936,32.782250588,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,100.236242419,13.8848476936,41.1982016686,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,106.334979275,13.8848476936,47.2969385238,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,111.802306769,13.8848476936,52.7642660182,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,115.014938636,13.8848476936,55.9768978857,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,122.346610631,13.8848476936,63.3085698806,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,127.128059216,13.8848476936,68.0900184649,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,125.281726679,13.8848476936,66.2436859282,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,110.94391727,13.8848476936,64.5633769579,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,105.505935213,13.8848476936,57.7477282347,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,100.978817768,13.8848476936,51.3492989069,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,42.0708422232,13.8848476936,15.6163108692,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  07:00:00,37.411417404,13.8848476936,11.0989628954,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  08:00:00,56.3818590572,13.8848476936,15.0183401962,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  09:00:00,84.5717138424,13.8848476936,25.5336730916,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,92.6469685235,13.8848476936,33.6089277727,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,100.648661486,13.8848476936,41.6106207355,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,107.452640198,13.8848476936,48.4145994475,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,113.604930553,13.8848476936,54.5668898022,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,119.003270108,13.8848476936,59.9652293576,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,125.368780299,13.8848476936,66.3307395485,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,128.228595752,13.8848476936,69.1905550012,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,128.702718088,13.8848476936,69.6646773371,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,114.033523237,13.8848476936,67.6529829255,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,109.620042126,13.8848476936,61.8618351472,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,104.841142025,13.8848476936,55.2116231643,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.7721065227,0.0327878404222,0.169635021855,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,49.4443305281,13.8848476936,22.9897991741,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  07:00:00,45.6496040043,13.8848476936,19.3371494958,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  08:00:00,67.6876432399,13.8848476936,26.3241243789,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  09:00:00,96.1857962485,13.8848476936,37.1477554977,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  10:00:00,100.633952758,13.8848476936,41.5959120069,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,104.957082648,13.8848476936,45.919041897,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,109.907649212,13.8848476936,50.8696084613,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,114.829077615,13.8848476936,55.7910368638,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,119.241414351,13.8848476936,60.2033736001,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,122.47829352,13.8848476936,63.4402527688,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,124.519877301,13.8848476936,65.4818365506,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,125.094013999,13.8848476936,66.0559732484,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,111.314943304,13.8848476936,64.9344029923,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,105.958345548,13.8848476936,58.2001385699,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,101.489282764,13.8848476936,51.8597639029,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.8377287095,0.0231018493908,0.121020045062,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.9280755572,0.057486679726,0.300905217064,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.933577833,0.0584471747705,0.305446997766,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.7851318152,0.0351696544661,0.18027850032,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,45.1817440409,13.8848476936,19.3256036652,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  07:00:00,36.85649181,13.8848476936,15.5610587522,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  08:00:00,52.0759889474,13.8848476936,20.7465129881,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  09:00:00,75.0844795475,13.8848476936,28.7039392357,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/02  10:00:00,93.8312416605,13.8848476936,34.7932009098,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,100.90773253,13.8848476936,41.8696917788,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,106.048721823,13.8848476936,47.0106810721,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,111.961921304,13.8848476936,52.9238805529,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,119.968319493,13.8848476936,60.9302787426,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,124.592170568,13.8848476936,65.554129817,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,125.816204839,13.8848476936,66.7781640887,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,127.581212486,13.8848476936,68.5431717356,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,105.197319033,13.8848476936,63.8338001724,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,89.6334972758,13.8848476936,56.9263546497,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,88.0226579897,13.8848476936,48.4271820303,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,68.7170175996,13.8848476936,39.1555845418,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,43.6524065831,13.8848476936,22.3569735253,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  09:00:00,46.0133016162,13.8848476936,24.7178685584,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  10:00:00,66.8166174442,13.8848476936,30.470120034,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,72.058155621,13.8848476936,35.7116582109,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,90.5174993056,13.8848476936,44.1369589938,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,95.7456338989,13.8848476936,49.3650935872,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,101.959899715,13.8848476936,55.5793594028,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,108.449292415,13.8848476936,62.068752103,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,111.247594737,13.8848476936,64.8670544254,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,103.444237976,13.8848476936,67.0977405654,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,89.5581540442,13.8848476936,63.2456995357,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,5.38660395049,0.043934074911,0.25971052681,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,13.0514438443,0.162759282593,0.917391879648,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,12.7121685922,0.116757289416,0.624118620689,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,12.4448084315,0.0772149332434,0.396300816167,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,12.2248732825,0.0416302733478,0.211950327048,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,44.9523928832,13.8848476936,23.6569598255,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  09:00:00,47.2230014896,13.8848476936,25.9275684319,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  10:00:00,70.663958779,13.8848476936,34.3174613688,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,75.7114602489,13.8848476936,39.3649628388,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,91.6011016918,13.8848476936,45.2205613801,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,98.0046714403,13.8848476936,51.6241311286,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,104.498543767,13.8848476936,58.1180034548,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,107.773674568,13.8848476936,61.3931342562,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,111.095948058,13.8848476936,64.7154077461,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,104.711282352,13.8848476936,68.3647849421,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,93.0745311224,13.8848476936,66.7620766139,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,7.27159018679,0.116234050778,0.694730120577,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,13.4044536324,0.214012384918,1.21914856538,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,13.3152089698,0.209146090749,1.13477019692,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,12.9883576866,0.160760539711,0.856304464823,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,12.6718793541,0.112877867771,0.587708804227,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,12.2105576231,0.0401486601824,0.19911628085,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.6675041367,0.0160388592466,0.0817816170094,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.6635003009,0.0155283769052,0.0782882635283,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,48.4226048013,13.8848476936,21.9680734473,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  07:00:00,44.934879188,13.8848476936,18.6224246794,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  08:00:00,64.1384203051,13.8848476936,22.7749014441,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  09:00:00,89.7892855758,13.8848476936,30.751244825,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,94.9924077897,13.8848476936,35.9543670389,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,101.290590426,13.8848476936,42.2525496749,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,106.717536705,13.8848476936,47.6794959539,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,111.984882872,13.8848476936,52.9468421211,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,117.436181219,13.8848476936,58.3981404684,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,121.995049233,13.8848476936,62.9570084826,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,123.724919337,13.8848476936,64.6868785861,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,123.8392911,13.8848476936,64.8012503491,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,108.530041825,13.8848476936,62.1495015133,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,106.588168674,13.8848476936,57.4522950293,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,101.455792281,13.8848476936,51.82627342,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.9868542044,0.0454094944979,0.247837894858,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.9856336878,0.0657407524376,0.350209274872,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.9615226776,0.0634297338144,0.328409283299,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.8951610043,0.05250534926,0.272971994565,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.6332363163,0.0102444795641,0.0533081762706,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,57.3424959171,13.8848476936,30.887964563,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  07:00:00,54.6160415233,13.8848476936,26.9259203481,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  08:00:00,71.0215298929,13.8848476936,29.6580110319,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,96.8769068779,13.8848476936,37.8388661272,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,102.415535657,13.8848476936,43.3774949064,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,107.906071014,13.8848476936,48.8680302637,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,109.950537291,13.8848476936,50.9124965398,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,114.820220454,13.8848476936,55.7821797034,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,118.865452768,13.8848476936,59.8274120176,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,121.964502597,13.8848476936,62.9264618465,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,120.050095978,13.8848476936,61.0120552276,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,112.5533504,13.8848476936,53.5153096491,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,92.9502850278,13.8848476936,46.5697447161,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,90.4686410724,13.8848476936,41.3327674272,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,85.7769282946,13.8848476936,36.1474094337,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,38.0292248043,13.8848476936,11.5746934502,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  07:00:00,39.5083445238,13.8848476936,11.8182233486,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  08:00:00,59.2523123523,13.8848476936,17.8887934914,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  09:00:00,83.4359081495,13.8848476936,24.3978673987,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  10:00:00,85.6402674544,13.8848476936,26.6022267037,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,89.550447233,13.8848476936,30.5124064822,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,92.7633871806,13.8848476936,33.7253464299,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,94.9599457846,13.8848476936,35.9219050338,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,97.0976776976,13.8848476936,38.0596369468,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,100.689224996,13.8848476936,41.6511842454,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,98.8761309817,13.8848476936,39.8380902309,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,94.9639633187,13.8848476936,35.9259225679,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,80.6958770212,13.8848476936,34.3153367095,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,76.953506129,13.8848476936,27.8176324839,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,72.0999355163,13.8848476936,22.4704166553,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,38.6657612527,13.8848476936,12.2112298987,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  07:00:00,38.97784305,13.8848476936,11.2877218748,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  08:00:00,55.9503258759,13.8848476936,14.5868070149,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  09:00:00,82.2052033253,13.8848476936,23.1671625746,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  10:00:00,85.3872710005,13.8848476936,26.3492302497,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  11:00:00,88.0712490571,13.8848476936,29.0332083063,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,88.9474851559,13.8848476936,29.9094444051,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,91.6774347927,13.8848476936,32.6393940419,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,95.032317685,13.8848476936,35.9942769343,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,97.2744102504,13.8848476936,38.2363694996,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,98.2143246799,13.8848476936,39.1762839291,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,97.5460309902,13.8848476936,38.5079902394,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,82.4310107258,13.8848476936,36.050470414,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,81.1471739962,13.8848476936,32.0113003511,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,77.6656515287,13.8848476936,28.0361326677,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,34.4235841283,13.8848476936,8.56744375267,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  07:00:00,31.6617999838,13.8848476936,8.98870025941,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  08:00:00,43.9038302391,13.8848476936,12.5743542797,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  09:00:00,64.1571317831,13.8848476936,17.7765914713,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/09  10:00:00,80.3697612288,13.8848476936,21.331720478,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  11:00:00,84.878081353,13.8848476936,25.8400406023,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,87.3571820966,13.8848476936,28.3191413458,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,89.0002497833,13.8848476936,29.9622090326,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,90.488239226,13.8848476936,31.4501984752,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,91.5540373337,13.8848476936,32.515996583,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,93.0279659008,13.8848476936,33.9899251501,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,92.9363405803,13.8848476936,33.8982998295,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,70.5724739023,13.8848476936,29.2089550414,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,60.7571205689,13.8848476936,26.6723112762,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,64.1831451404,13.8848476936,24.587669181,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,50.0328200725,13.8848476936,20.4713870147,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,30.7613302281,13.8848476936,9.46589717032,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  09:00:00,35.7569306758,13.8848476936,14.461497618,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  10:00:00,56.8595340472,13.8848476936,20.513036637,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  11:00:00,58.4401449062,13.8848476936,22.093647496,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,73.9777466911,13.8848476936,27.5972063793,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,80.0332992605,13.8848476936,33.6527589487,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,84.463965907,13.8848476936,38.0834255953,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,85.9056706352,13.8848476936,39.5251303234,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,88.8173144568,13.8848476936,42.4367741451,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,79.4406780132,13.8848476936,43.094180603,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,65.983792769,13.8848476936,39.6713382604,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,38.3060378034,13.8848476936,11.8515064494,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  07:00:00,39.1390388395,13.8848476936,11.4489176642,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  08:00:00,56.6355324669,13.8848476936,15.2720136059,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  09:00:00,80.2922641641,13.8848476936,21.2542234133,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  10:00:00,84.7622910005,13.8848476936,25.7242502497,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  11:00:00,90.8714534,13.8848476936,31.8334126492,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,94.9663182156,13.8848476936,35.9282774649,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,98.737955912,13.8848476936,39.6999151612,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,101.263742355,13.8848476936,42.2257016038,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,103.061616381,13.8848476936,44.02357563,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,104.500667782,13.8848476936,45.462627031,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,104.638038324,13.8848476936,45.599997573,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,89.6358969773,13.8848476936,43.2553566655,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,90.5529254509,13.8848476936,40.0393851391,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,86.7277723223,13.8848476936,37.0982534613,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,41.2466589401,13.8848476936,14.792127586,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  07:00:00,40.3925779366,13.8848476936,12.7024567614,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  08:00:00,58.3195519979,13.8848476936,16.9560331369,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  09:00:00,84.3524704414,13.8848476936,25.3144296906,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,87.7707621918,13.8848476936,28.732721441,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,92.6828517138,13.8848476936,33.644810963,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,97.0435254226,13.8848476936,38.0054846718,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,100.561671013,13.8848476936,41.5236302625,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,103.045954698,13.8848476936,44.0079139476,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,104.401220551,13.8848476936,45.3631798005,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,105.779470734,13.8848476936,46.7414299831,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,104.946428423,13.8848476936,45.9083876725,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,90.6701751454,13.8848476936,44.2896348337,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,92.4637453006,13.8848476936,41.9502049889,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,88.6059172178,13.8848476936,38.9763983568,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,39.2648550072,13.8848476936,12.8103236532,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  07:00:00,37.1379980935,13.8848476936,9.44787691825,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  08:00:00,55.0370203417,13.8848476936,13.6735014807,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  09:00:00,80.991017889,13.8848476936,21.9529771382,0.0,34.3821554469,10.7710376103,0.0,0.0
