Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/13  10:00:00,85.7068458015,13.8848476936,26.6688050507,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,90.9080242532,13.8848476936,31.8699835025,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,95.7028788601,13.8848476936,36.6648381094,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,100.084851825,13.8848476936,41.0468110744,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,105.044329736,13.8848476936,46.0062889853,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,109.284819324,13.8848476936,50.2467785733,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,111.686073081,13.8848476936,52.6480323306,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,112.933154874,13.8848476936,53.895114123,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,97.8193218396,13.8848476936,51.4387815278,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,94.5100856729,13.8848476936,43.9965453611,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,87.9599336446,13.8848476936,38.3304147836,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,38.1668686985,13.8848476936,11.7123373445,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  07:00:00,37.0535003419,13.8848476936,9.36337916671,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  08:00:00,58.2131284486,13.8848476936,16.8496095876,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  09:00:00,84.3253332145,13.8848476936,25.2872924637,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  10:00:00,88.4698663566,13.8848476936,29.4318256058,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,95.2163865021,13.8848476936,36.1783457513,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,100.375623486,13.8848476936,41.3375827354,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,105.085946168,13.8848476936,46.0479054173,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,108.357008154,13.8848476936,49.3189674032,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,112.382043468,13.8848476936,53.3440027176,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,114.332628012,13.8848476936,55.2945872608,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,113.907866809,13.8848476936,54.8698260587,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,100.239200906,13.8848476936,53.8586605942,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,98.0138343406,13.8848476936,47.5002940288,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,89.7859197829,13.8848476936,40.1564009219,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,40.8482728128,13.8848476936,14.3937414588,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  07:00:00,41.0373299043,13.8848476936,13.3472087291,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  08:00:00,59.3380526462,13.8848476936,17.9745337852,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  09:00:00,86.224634886,13.8848476936,27.1865941352,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  10:00:00,91.3638761997,13.8848476936,32.3258354489,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  11:00:00,96.371306811,13.8848476936,37.3332660602,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,100.665268389,13.8848476936,41.6272276378,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,103.692588283,13.8848476936,44.6545475319,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,107.101725785,13.8848476936,48.0636850341,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,110.515503677,13.8848476936,51.477462926,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,112.620332727,13.8848476936,53.5822919766,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,113.213650363,13.8848476936,54.1756096121,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,97.944321583,13.8848476936,51.5637812712,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,96.2898795671,13.8848476936,45.7763392554,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,85.8608833168,13.8848476936,36.2313644558,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,38.8314819507,13.8848476936,12.975341575,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  07:00:00,33.8356091091,13.8848476936,11.1625093846,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  08:00:00,47.9824379292,13.8848476936,16.6529619699,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  09:00:00,70.6151957947,13.8848476936,24.234655483,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/16  10:00:00,89.2329784916,13.8848476936,30.1949377408,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  11:00:00,94.7365992968,13.8848476936,35.698558546,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,98.5988859832,13.8848476936,39.5608452325,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,103.911588984,13.8848476936,44.8735482337,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,109.346136421,13.8848476936,50.3080956705,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,112.195296063,13.8848476936,53.1572553119,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,113.543109003,13.8848476936,54.5050682525,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,113.473659091,13.8848476936,54.4356183405,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,92.1897516746,13.8848476936,50.8262328137,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,78.5336969677,13.8848476936,43.0712210083,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,75.0966456902,13.8848476936,35.5011697309,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,59.6190889558,13.8848476936,30.057655898,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,34.6680258552,13.8848476936,13.3725927975,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  09:00:00,38.0478214995,13.8848476936,16.7523884417,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  10:00:00,59.5082768875,13.8848476936,23.1617794773,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  11:00:00,63.6234533006,13.8848476936,27.2769558904,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,82.3865777259,13.8848476936,36.0060374142,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,88.5472928266,13.8848476936,42.1667525149,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,92.5340587486,13.8848476936,46.1535184368,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,94.0652685032,13.8848476936,47.6847281915,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,93.9807036033,13.8848476936,47.6001632916,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,82.7157003404,13.8848476936,46.3692029302,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,68.362751845,13.8848476936,42.0502973364,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/17  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,49.0334365262,13.8848476936,22.5789051721,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  07:00:00,47.2760356333,13.8848476936,19.585914458,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  08:00:00,66.2903031767,13.8848476936,24.9267843157,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  09:00:00,91.1917394703,13.8848476936,32.1536987195,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  10:00:00,92.5691115299,13.8848476936,33.5310707792,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  11:00:00,95.667632346,13.8848476936,36.6295915953,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  12:00:00,98.0636949695,13.8848476936,39.0256542187,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,100.776522335,13.8848476936,41.7384815847,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,103.848300015,13.8848476936,44.8102592647,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,107.757626886,13.8848476936,48.7195861348,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,106.832536102,13.8848476936,47.7944953508,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,104.241399498,13.8848476936,45.2033587469,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,90.0336614471,13.8848476936,43.6531211354,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,91.1330799862,13.8848476936,39.2418730078,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  20:00:00,83.43934126,13.8848476936,33.809822399,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,29.5598592957,13.8848476936,3.10532794166,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  07:00:00,31.6967874132,13.8848476936,4.00666623794,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  08:00:00,52.1071291913,13.8848476936,10.7436103303,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  09:00:00,76.4904231501,13.8848476936,17.4523823993,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  10:00:00,79.9085123721,13.8848476936,20.8704716213,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  11:00:00,85.0371784471,13.8848476936,25.9991376964,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  12:00:00,89.4097174551,13.8848476936,30.3716767043,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,91.810641248,13.8848476936,32.7726004972,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,93.2607691002,13.8848476936,34.2227283494,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,96.4789040144,13.8848476936,37.4408632636,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,98.0337287941,13.8848476936,38.9956880433,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,97.5769539271,13.8848476936,38.5389131764,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,82.7817109685,13.8848476936,36.4011706568,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,84.8679937617,13.8848476936,32.9767867832,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  20:00:00,76.3600019432,13.8848476936,26.7304830822,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,28.4812172481,13.8848476936,2.02668589406,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  07:00:00,28.9790899617,13.8848476936,1.28896878644,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  08:00:00,44.9088571462,13.8848476936,3.5453382852,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  09:00:00,71.8267277285,13.8848476936,12.7886869778,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  10:00:00,76.5108179047,13.8848476936,17.4727771539,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  11:00:00,82.0691601275,13.8848476936,23.0311193768,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  12:00:00,87.0773553492,13.8848476936,28.0393145985,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  13:00:00,93.1931861682,13.8848476936,34.1551454174,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,98.3161598481,13.8848476936,39.2781190973,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,101.551388072,13.8848476936,42.5133473214,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,102.371002649,13.8848476936,43.3329618982,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,102.074128401,13.8848476936,43.0360876498,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,87.0534743074,13.8848476936,40.6729339956,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,87.5373256852,13.8848476936,35.6461187067,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,78.8801991408,13.8848476936,29.2506802798,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,27.9490802124,13.8848476936,1.49454885835,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  07:00:00,30.4325083019,13.8848476936,1.36472045995,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  08:00:00,46.6878321836,13.8848476936,5.32431332263,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  09:00:00,73.1152824241,13.8848476936,14.0772416733,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  10:00:00,77.9628478724,13.8848476936,18.9248071217,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  11:00:00,83.6249218336,13.8848476936,24.5868810828,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  12:00:00,89.2354885137,13.8848476936,30.1974477629,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  13:00:00,95.9165105616,13.8848476936,36.8784698109,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,103.096538206,13.8848476936,44.0584974548,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,107.794698408,13.8848476936,48.756657657,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,110.41372223,13.8848476936,51.3756814795,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,109.877153996,13.8848476936,50.8391132452,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,92.0882030172,13.8848476936,45.7076627054,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,89.8432392801,13.8848476936,37.9520323017,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  20:00:00,80.008823947,13.8848476936,30.3793050861,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,28.9067323539,13.8848476936,2.45220099986,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  07:00:00,30.979417657,13.8848476936,1.91162981513,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  08:00:00,49.0517815473,13.8848476936,7.68826268636,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  09:00:00,75.6784965568,13.8848476936,16.640455806,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  10:00:00,80.1758257043,13.8848476936,21.1377849535,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  11:00:00,86.3489877808,13.8848476936,27.3109470301,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  12:00:00,93.8312169896,13.8848476936,34.7931762389,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  13:00:00,100.533628636,13.8848476936,41.4955878854,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,105.22339792,13.8848476936,46.1853571693,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,110.410365934,13.8848476936,51.3723251835,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,114.278489664,13.8848476936,55.2404489134,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,115.617992238,13.8848476936,56.5799514869,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,100.662903278,13.8848476936,54.2823629667,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,97.1122286142,13.8848476936,45.2210216357,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,82.896535756,13.8848476936,33.267016895,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,29.8001625593,13.8848476936,3.94402218359,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  07:00:00,26.7681060077,13.8848476936,2.71733961663,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  08:00:00,40.8875631384,13.8848476936,9.55808717902,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  09:00:00,64.3947640801,13.8848476936,18.0142237683,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/23  10:00:00,85.4071061775,13.8848476936,26.3690654267,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  11:00:00,94.3540697668,13.8848476936,35.316029016,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  12:00:00,101.288780325,13.8848476936,42.2507395742,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,107.351722898,13.8848476936,48.3136821472,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,112.554509786,13.8848476936,53.5164690357,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  15:00:00,115.820260304,13.8848476936,56.7822195529,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,117.491993463,13.8848476936,58.4539527126,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,117.407453165,13.8848476936,58.3694124142,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,93.9725437822,13.8848476936,52.6090249212,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/23  19:00:00,78.4253476336,13.8848476936,41.5852050076,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  20:00:00,72.0918973624,13.8848476936,32.4964214031,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  21:00:00,55.6873157419,13.8848476936,26.1258826841,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,28.4178110067,13.8848476936,7.12237794892,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/24  09:00:00,34.9828390793,13.8848476936,13.6874060215,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/24  10:00:00,58.6368441122,13.8848476936,22.2903467021,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  11:00:00,64.8499967292,13.8848476936,28.5034993191,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  12:00:00,83.4516104964,13.8848476936,37.0710701846,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  13:00:00,89.6131831172,13.8848476936,43.2326428054,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  14:00:00,94.6225808371,13.8848476936,48.2420405253,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  15:00:00,97.7451973534,13.8848476936,51.3646570417,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  16:00:00,99.2608812164,13.8848476936,52.8803409046,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,90.9193516566,13.8848476936,54.5728542464,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  18:00:00,77.5462739701,13.8848476936,51.2338194616,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/24  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,30.4674168854,13.8848476936,4.01288553135,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  07:00:00,33.3747699424,13.8848476936,4.3069821005,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  08:00:00,51.7932847316,13.8848476936,10.4297658706,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  09:00:00,77.6139969395,13.8848476936,18.5759561887,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  10:00:00,84.0226017355,13.8848476936,24.9845609847,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  11:00:00,91.4743490165,13.8848476936,32.4363082657,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  12:00:00,98.0466217159,13.8848476936,39.0085809652,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,103.801647293,13.8848476936,44.7636065423,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,108.660191333,13.8848476936,49.6221505824,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,112.465824594,13.8848476936,53.4277838435,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,115.191804625,13.8848476936,56.1537638738,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,114.556658106,13.8848476936,55.5186173552,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,98.2050688411,13.8848476936,51.8245285294,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,94.7370090279,13.8848476936,41.4681353828,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,83.6161495183,13.8848476936,33.9866306573,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,32.9363116187,13.8848476936,6.48178026465,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  07:00:00,32.6103033852,13.8848476936,3.54251554334,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  08:00:00,49.9027044423,13.8848476936,8.53918558132,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  09:00:00,75.9260369724,13.8848476936,16.8879962216,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  10:00:00,82.2756612571,13.8848476936,23.2376205063,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  11:00:00,89.512595984,13.8848476936,30.4745552332,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  12:00:00,95.950546034,13.8848476936,36.9125052832,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,102.98123955,13.8848476936,43.9431987989,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,107.065311668,13.8848476936,48.0272709174,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,111.030790472,13.8848476936,51.992749721,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,114.863638578,13.8848476936,55.8255978272,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,114.071240795,13.8848476936,55.033200044,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,97.5117702194,13.8848476936,51.1312299076,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,94.313365629,13.8848476936,41.0444919839,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,82.2525428429,13.8848476936,32.623023982,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,32.6657669167,13.8848476936,6.21123556269,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  07:00:00,32.7097493122,13.8848476936,3.64196147032,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  08:00:00,48.7706947307,13.8848476936,7.40717586974,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  09:00:00,75.6231126303,13.8848476936,16.5850718795,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  10:00:00,81.5065152327,13.8848476936,22.4684744819,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  11:00:00,87.4938877643,13.8848476936,28.4558470135,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  12:00:00,92.3195708403,13.8848476936,33.2815300896,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,96.4572066964,13.8848476936,37.4191659456,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,102.203558134,13.8848476936,43.1655173829,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,108.490034667,13.8848476936,49.4519939162,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,108.528584562,13.8848476936,49.4905438109,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,105.248245042,13.8848476936,46.2102042912,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,87.5306737427,13.8848476936,41.1501334309,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,91.009383149,13.8848476936,37.7405095039,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,83.5920161321,13.8848476936,33.9624972711,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,33.1400924102,13.8848476936,6.68556105618,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  07:00:00,34.8689857325,13.8848476936,5.80119789056,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  08:00:00,50.5107360452,13.8848476936,9.14721718423,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  09:00:00,73.1508422319,13.8848476936,14.1128014811,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  10:00:00,78.1935328522,13.8848476936,19.1554921014,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  11:00:00,83.6148552904,13.8848476936,24.5768145396,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  12:00:00,88.3542066371,13.8848476936,29.3161658863,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,92.6422851125,13.8848476936,33.6042443617,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,94.2797885335,13.8848476936,35.2417477827,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,93.2853482564,13.8848476936,34.2473075057,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,93.3268465678,13.8848476936,34.2888058171,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,93.5386620659,13.8848476936,34.5006213151,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,76.5111157863,13.8848476936,30.1305754745,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,79.2380790324,13.8848476936,25.9692053873,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,72.15293857,13.8848476936,22.5234197091,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,27.9446647466,13.8848476936,1.49013339257,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  07:00:00,30.3113067674,13.8848476936,1.24351892551,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  08:00:00,43.8602269324,13.8848476936,2.49670807141,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  09:00:00,70.0346014074,13.8848476936,10.9965606567,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  10:00:00,75.7350896574,13.8848476936,16.6970489066,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  11:00:00,81.4498065619,13.8848476936,22.4117658112,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  12:00:00,85.5819651179,13.8848476936,26.5439243671,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,88.080727214,13.8848476936,29.0426864632,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,91.2306313505,13.8848476936,32.1925905998,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,94.3153410971,13.8848476936,35.2773003463,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,93.6267019171,13.8848476936,34.5886611664,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,91.8830596449,13.8848476936,32.8450188942,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,76.2844287699,13.8848476936,29.9038884581,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,76.6357115968,13.8848476936,23.3668379517,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,67.3536323137,13.8848476936,17.7241134528,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,25.8812531156,13.8848476936,0.0251127399413,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  07:00:00,24.0507663911,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  08:00:00,31.6593630237,13.8848476936,0.329887064379,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  09:00:00,48.5556887258,13.8848476936,2.17514841403,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/30  10:00:00,67.9156955417,13.8848476936,8.87765479098,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  11:00:00,73.3422718595,13.8848476936,14.3042311087,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  12:00:00,77.8207958149,13.8848476936,18.7827550641,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  13:00:00,81.7768384226,13.8848476936,22.7387976718,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  14:00:00,84.3335966784,13.8848476936,25.2955559276,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  15:00:00,86.9586748918,13.8848476936,27.920634141,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  16:00:00,90.1615060569,13.8848476936,31.1234653061,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  17:00:00,89.4652299504,13.8848476936,30.4271891996,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  18:00:00,66.1637608228,13.8848476936,24.8002419618,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/30  19:00:00,58.7782770793,13.8848476936,20.5604677866,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  20:00:00,56.191446102,13.8848476936,16.5959701426,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  21:00:00,42.6354393181,13.8848476936,13.0740062603,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,28.9750532348,13.8848476936,7.67962017703,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/01  09:00:00,33.5886295107,13.8848476936,12.2931964529,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/01  10:00:00,55.3834867627,13.8848476936,19.0369893525,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  11:00:00,59.0579051118,13.8848476936,22.7114077016,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  12:00:00,75.4359659319,13.8848476936,29.0554256201,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  13:00:00,82.9243430588,13.8848476936,36.543802747,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  14:00:00,86.7242626145,13.8848476936,40.3437223027,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  15:00:00,87.6614850981,13.8848476936,41.2809447863,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  16:00:00,89.1145841277,13.8848476936,42.734043816,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  17:00:00,80.2978065385,13.8848476936,43.9513091284,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  18:00:00,65.5026292178,13.8848476936,39.1901747092,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/01  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,29.8911724359,13.8848476936,3.43664108192,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  07:00:00,31.3495701611,13.8848476936,2.28178231921,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  08:00:00,44.2989995775,13.8848476936,2.93548071657,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  09:00:00,70.616477254,13.8848476936,11.5784365032,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  10:00:00,76.2100186608,13.8848476936,17.17197791,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  11:00:00,80.7690183754,13.8848476936,21.7309776246,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  12:00:00,84.4643699117,13.8848476936,25.4263291609,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  13:00:00,88.9083866902,13.8848476936,29.8703459394,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  14:00:00,92.6805264968,13.8848476936,33.642485746,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  15:00:00,96.4734213503,13.8848476936,37.4353805995,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,97.0646941025,13.8848476936,38.0266533518,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,95.6840633169,13.8848476936,36.6460225662,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,80.6006100462,13.8848476936,34.2200697345,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  19:00:00,82.1525419665,13.8848476936,28.8836683214,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  20:00:00,73.3812881934,13.8848476936,23.7517693324,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,28.612761079,13.8848476936,2.15822972501,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  07:00:00,30.8094511054,13.8848476936,1.74166326351,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  08:00:00,43.8058932674,13.8848476936,2.44237440641,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  09:00:00,68.6071219445,13.8848476936,9.56908119378,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  10:00:00,73.4457894559,13.8848476936,14.4077487052,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  11:00:00,78.4379345104,13.8848476936,19.3998937596,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  12:00:00,81.3521971427,13.8848476936,22.3141563919,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  13:00:00,83.9970839351,13.8848476936,24.9590431843,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  14:00:00,87.582670381,13.8848476936,28.5446296302,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  15:00:00,90.4468579872,13.8848476936,31.4088172364,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,92.0893678735,13.8848476936,33.0513271227,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  17:00:00,91.1311272405,13.8848476936,32.0930864897,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  18:00:00,74.0057034887,13.8848476936,27.6251631769,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  19:00:00,76.2703101912,13.8848476936,21.6237698794,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  20:00:00,66.4973301744,13.8848476936,16.8678113134,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,27.5117916484,13.8848476936,1.05726029441,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  07:00:00,30.1754069337,13.8848476936,1.1076190918,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  08:00:00,42.7706936873,13.8848476936,1.40717482635,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  09:00:00,63.0601544774,13.8848476936,4.02211372663,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  10:00:00,67.9794982085,13.8848476936,8.94145745772,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  11:00:00,72.5501507878,13.8848476936,13.512110037,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  12:00:00,76.0164654653,13.8848476936,16.9784247145,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  13:00:00,79.2931975744,13.8848476936,20.2551568237,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  14:00:00,83.6224114547,13.8848476936,24.5843707039,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  15:00:00,87.3669518307,13.8848476936,28.3289110799,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  16:00:00,88.5787571107,13.8848476936,29.54071636,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  17:00:00,88.0093186487,13.8848476936,28.971277898,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  18:00:00,72.5513436042,13.8848476936,26.1708032924,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  19:00:00,75.9095301942,13.8848476936,21.2629898824,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  20:00:00,67.0996686542,13.8848476936,17.4701497932,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,26.6398235597,13.8848476936,0.185292205698,0.0,1.91011974705,2.3935639134,0.0,0.0
