Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/05  07:00:00,30.5281275222,13.8848476936,0.0826730135832,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  08:00:00,41.8824128803,13.8848476936,0.518894019367,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  09:00:00,61.199082024,13.8848476936,2.16104127321,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  10:00:00,65.5296059102,13.8848476936,6.49156515942,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  11:00:00,68.8121677387,13.8848476936,9.77412698789,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  12:00:00,72.0764244252,13.8848476936,13.0383836744,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  13:00:00,74.8621444229,13.8848476936,15.8241036722,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  14:00:00,77.3728991347,13.8848476936,18.334858384,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  15:00:00,79.7870586688,13.8848476936,20.7490179181,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  16:00:00,80.7320443652,13.8848476936,21.6940036145,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  17:00:00,79.6512285606,13.8848476936,20.6131878098,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  18:00:00,63.7322352885,13.8848476936,17.3516949767,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  19:00:00,67.8696520547,13.8848476936,13.2231117429,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  20:00:00,59.8468850815,13.8848476936,10.2173662205,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,0.000151921662032,0.000151921662032
 10/06  07:00:00,30.4454545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,0.000358341587024,0.000358341587024
 10/06  08:00:00,41.6102767125,13.8848476936,0.246757851508,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/06  09:00:00,60.8705411169,13.8848476936,1.83250036613,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  10:00:00,66.0379768563,13.8848476936,6.99993610552,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  11:00:00,70.2198690665,13.8848476936,11.1818283157,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  12:00:00,75.0753543626,13.8848476936,16.0373136119,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  13:00:00,80.7341986314,13.8848476936,21.6961578807,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  14:00:00,84.9469868026,13.8848476936,25.9089460518,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  15:00:00,87.7021179611,13.8848476936,28.6640772103,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  16:00:00,86.9785136941,13.8848476936,27.9404729434,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  17:00:00,85.0531788694,13.8848476936,26.0151381187,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  18:00:00,69.5918187416,13.8848476936,23.2112784298,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  19:00:00,73.8994485709,13.8848476936,19.2529082591,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  20:00:00,64.0055482508,13.8848476936,14.3760293899,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,26.1050606126,13.8848476936,0.248920236931,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  07:00:00,25.6194874727,13.8848476936,0.191054414917,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/07  08:00:00,31.735091838,13.8848476936,0.405615878586,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  09:00:00,47.6506038924,13.8848476936,1.27006358066,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/07  10:00:00,66.2463029234,13.8848476936,7.20826217266,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  11:00:00,70.1130920446,13.8848476936,11.0750512938,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  12:00:00,71.6565044603,13.8848476936,12.6184637096,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  13:00:00,72.8067081825,13.8848476936,13.7686674318,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  14:00:00,73.5708134627,13.8848476936,14.5327727119,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  15:00:00,75.0931277988,13.8848476936,16.0550870481,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  16:00:00,76.5021869793,13.8848476936,17.4641462285,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  17:00:00,75.1914380522,13.8848476936,16.1533973014,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  18:00:00,52.0563138603,13.8848476936,10.6927949993,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/07  19:00:00,47.0759148915,13.8848476936,7.48043893212,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  20:00:00,45.2730895796,13.8848476936,5.6776136202,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  21:00:00,31.6385864283,13.8848476936,2.07715337055,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,21.2954330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/08  09:00:00,21.5179378949,13.8848476936,0.222504837126,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/08  10:00:00,39.2724579147,13.8848476936,2.92596050449,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  11:00:00,43.7242017725,13.8848476936,7.37770436237,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  12:00:00,59.1223403551,13.8848476936,12.7418000433,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  13:00:00,62.6321034754,13.8848476936,16.2515631636,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  14:00:00,64.8794565652,13.8848476936,18.4989162534,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  15:00:00,68.1491409692,13.8848476936,21.7686006574,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  16:00:00,69.6262238246,13.8848476936,23.2456835128,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  17:00:00,58.5202112142,13.8848476936,22.173713804,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  18:00:00,45.8235346569,13.8848476936,19.5110801483,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,21.6330440751,13.8848476936,0.337611017333,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/09  09:00:00,22.1356042974,13.8848476936,0.840171239655,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/09  10:00:00,40.8424690147,13.8848476936,4.49597160451,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  11:00:00,46.2083511106,13.8848476936,9.86185370048,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  12:00:00,63.6903007897,13.8848476936,17.309760478,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  13:00:00,68.3381134971,13.8848476936,21.9575731853,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  14:00:00,68.8586673683,13.8848476936,22.4781270565,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  15:00:00,69.5816642634,13.8848476936,23.2011239516,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  16:00:00,70.851500414,13.8848476936,24.4709601022,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  17:00:00,60.5152444216,13.8848476936,24.1687470114,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  18:00:00,47.5192905768,13.8848476936,21.2068360682,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,26.9598493071,13.8848476936,0.505317953106,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  07:00:00,30.766149894,13.8848476936,0.320695385421,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  08:00:00,41.7593193798,13.8848476936,0.395800518856,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  09:00:00,59.8468373127,13.8848476936,0.808796561977,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  10:00:00,60.4564369243,13.8848476936,1.41839617351,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  11:00:00,60.5202494708,13.8848476936,1.48220872003,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  12:00:00,60.8585045294,13.8848476936,1.82046377864,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  13:00:00,62.1215447399,13.8848476936,3.08350398915,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  14:00:00,63.5194289626,13.8848476936,4.48138821182,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  15:00:00,66.516831792,13.8848476936,7.47879104122,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,68.4804156668,13.8848476936,9.44237491604,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,68.978945446,13.8848476936,9.94090469526,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  18:00:00,57.9168050482,13.8848476936,10.1585980697,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  19:00:00,62.6815608796,13.8848476936,8.03502056786,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  20:00:00,54.3868082358,13.8848476936,4.75728937487,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,26.7242533568,13.8912869766,0.0,0.263282719718,1.91011974705,2.3935639134,24.3350134471,24.3350134471
 10/11  07:00:00,30.7227043739,13.8912869766,0.0,0.270810582206,7.6404789882,4.7871278268,22.7240179012,22.7240179012
 10/11  08:00:00,41.4386523291,13.889140549,0.0,0.0708406127478,19.1011974705,8.3774736969,4.33786329636,4.33786329636
 10/11  09:00:00,59.2059669419,13.8848476936,0.167926191131,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  10:00:00,60.6683352267,13.8848476936,1.63029447596,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  11:00:00,66.2673085669,13.8848476936,7.22926781617,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  12:00:00,70.665770902,13.8848476936,11.6277301513,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  13:00:00,74.9966373214,13.8848476936,15.9585965706,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  14:00:00,79.1394515937,13.8848476936,20.1014108429,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  15:00:00,81.7251148788,13.8848476936,22.687074128,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  16:00:00,83.2877615688,13.8848476936,24.249720818,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  17:00:00,82.2232781272,13.8848476936,23.1852373764,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  18:00:00,67.4333141031,13.8848476936,19.6751071246,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  19:00:00,69.7516597615,13.8848476936,15.1051194497,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  20:00:00,61.8851346416,13.8848476936,12.2556157806,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,11.7189469227,11.7189469227
 10/12  07:00:00,30.4454545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,14.4609624759,14.4609624759
 10/12  08:00:00,41.363518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,2.33540846257,2.33540846257
 10/12  09:00:00,59.4198250028,13.8848476936,0.381784251994,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  10:00:00,60.3978928599,13.8848476936,1.35985210911,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  11:00:00,61.7918252472,13.8848476936,2.75378449646,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  12:00:00,65.5182277395,13.8848476936,6.48018698868,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  13:00:00,67.6378985218,13.8848476936,8.59985777103,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  14:00:00,70.4965845762,13.8848476936,11.4585438255,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  15:00:00,74.0239377266,13.8848476936,14.9858969758,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  16:00:00,74.3282866208,13.8848476936,15.29024587,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  17:00:00,73.4263174322,13.8848476936,14.3882766814,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  18:00:00,60.481194399,13.8848476936,12.7229874205,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  19:00:00,64.836587115,13.8848476936,10.1900468033,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  20:00:00,56.2789950102,13.8848476936,6.64947614921,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,13.7277700085,13.7277700085
 10/13  07:00:00,30.4827837332,13.8902137628,0.0,0.0319631554304,7.6404789882,4.7871278268,17.7242251286,17.7242251286
 10/13  08:00:00,41.363518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,3.26339365847,3.26339365847
 10/13  09:00:00,59.3366826306,13.8848476936,0.298641879809,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  10:00:00,60.3163186182,13.8848476936,1.27827786744,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  11:00:00,62.6119315727,13.8848476936,3.5738908219,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  12:00:00,68.0568012211,13.8848476936,9.01876047029,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  13:00:00,70.7709886085,13.8848476936,11.7329478578,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  14:00:00,73.3547825291,13.8848476936,14.3167417783,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  15:00:00,75.9188011602,13.8848476936,16.8807604094,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  16:00:00,76.6287837914,13.8848476936,17.5907430406,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  17:00:00,76.5989067412,13.8848476936,17.5608659905,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  18:00:00,63.8370874597,13.8848476936,16.0788804812,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  19:00:00,66.874397024,13.8848476936,12.2278567123,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  20:00:00,58.5134028104,13.8848476936,8.88388394945,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,25.8561403757,13.8848476936,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  07:00:00,25.4284330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,0.000948397882488,0.000948397882488
 10/14  08:00:00,31.4545008952,13.8848476936,0.125024935836,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  09:00:00,48.2820703624,13.8848476936,1.90153005061,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/14  10:00:00,66.7341981339,13.8848476936,7.69615738311,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  11:00:00,71.6716609126,13.8848476936,12.6336201619,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  12:00:00,75.4254032062,13.8848476936,16.3873624555,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  13:00:00,79.8918802004,13.8848476936,20.8538394496,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  14:00:00,84.3846311475,13.8848476936,25.3465903968,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  15:00:00,88.0505726007,13.8848476936,29.01253185,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  16:00:00,90.1931034629,13.8848476936,31.1550627122,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  17:00:00,89.9656295219,13.8848476936,30.9275887711,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  18:00:00,65.6083850297,13.8848476936,22.867199502,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/14  19:00:00,57.1530023525,13.8848476936,17.5575263931,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  20:00:00,52.391735811,13.8848476936,12.7962598516,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  21:00:00,37.213472076,13.8848476936,7.65203901826,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,21.2954330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/15  09:00:00,21.7102990394,13.8848476936,0.414865981661,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/15  10:00:00,38.1691391149,13.8848476936,1.82264170477,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  11:00:00,41.8684633719,13.8848476936,5.52196596177,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  12:00:00,58.2728932604,13.8848476936,11.8923529487,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  13:00:00,63.3430521586,13.8848476936,16.9625118469,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  14:00:00,67.3471917952,13.8848476936,20.9666514834,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  15:00:00,69.6312530929,13.8848476936,23.2507127812,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  16:00:00,71.9296704284,13.8848476936,25.5491301166,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  17:00:00,61.6279435951,13.8848476936,25.2814461849,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  18:00:00,48.2646216416,13.8848476936,20.5745004664,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,26.6475574059,13.8848476936,0.193026051896,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  07:00:00,30.5987265148,13.8848476936,0.153272006191,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  08:00:00,42.1625669832,13.8848476936,0.799048122257,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/16  09:00:00,61.3616480939,13.8848476936,2.32360734317,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  10:00:00,67.2135614316,13.8848476936,8.17552068081,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  11:00:00,73.3712969962,13.8848476936,14.3332562454,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  12:00:00,77.8641690655,13.8848476936,18.8261283148,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  13:00:00,82.621358893,13.8848476936,23.5833181422,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  14:00:00,84.6523497039,13.8848476936,25.6143089531,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  15:00:00,87.0427662942,13.8848476936,28.0047255435,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  16:00:00,88.5905356797,13.8848476936,29.552494929,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  17:00:00,88.2956563753,13.8848476936,29.2576156245,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  18:00:00,72.6407910898,13.8848476936,24.8825841113,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  19:00:00,74.2682475461,13.8848476936,19.6217072343,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  20:00:00,65.6193801553,13.8848476936,15.9898612943,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,26.4919353745,13.8848476936,0.0374040205071,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  07:00:00,30.4555475581,13.8848476936,0.0100930495642,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  08:00:00,41.9732991123,13.8848476936,0.609780251378,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/17  09:00:00,61.7376395614,13.8848476936,2.69959881062,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  10:00:00,67.4314463679,13.8848476936,8.39340561711,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  11:00:00,72.6811364509,13.8848476936,13.6430957001,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  12:00:00,77.3193983489,13.8848476936,18.2813575981,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  13:00:00,82.5594539151,13.8848476936,23.5214131643,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  14:00:00,87.0776814738,13.8848476936,28.0396407231,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  15:00:00,90.0489178919,13.8848476936,31.0108771411,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  16:00:00,90.7304518359,13.8848476936,31.6924110851,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  17:00:00,90.575567325,13.8848476936,31.5375265743,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  18:00:00,74.7003588434,13.8848476936,26.942151865,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  19:00:00,73.9653592288,13.8848476936,19.318818917,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  20:00:00,63.2802570511,13.8848476936,13.6507381901,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,26.480337102,13.8848476936,0.0258057479988,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  07:00:00,30.4574788232,13.8848476936,0.0120243146321,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  08:00:00,41.7320918514,13.8848476936,0.368572990434,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/18  09:00:00,60.6186598336,13.8848476936,1.58061908288,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  10:00:00,64.8297938012,13.8848476936,5.79175305047,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  11:00:00,72.0440802102,13.8848476936,13.0060394595,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  12:00:00,77.3527704772,13.8848476936,18.3147297265,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  13:00:00,82.450944431,13.8848476936,23.4129036803,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  14:00:00,87.461035578,13.8848476936,28.4229948272,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  15:00:00,91.8458769464,13.8848476936,32.8078361957,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  16:00:00,93.2038482557,13.8848476936,34.1658075049,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  17:00:00,93.1684290252,13.8848476936,34.1303882745,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  18:00:00,79.7552282578,13.8848476936,30.6193546127,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  19:00:00,76.6515314982,13.8848476936,22.0049911864,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  20:00:00,63.8724847242,13.8848476936,14.2429658632,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,26.7173832229,13.8848476936,0.262851868874,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  07:00:00,32.0976524924,13.8848476936,0.274531317144,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  08:00:00,42.4166688329,13.8848476936,1.05314997193,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/19  09:00:00,61.1667611832,13.8848476936,2.12872043247,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  10:00:00,65.7456200078,13.8848476936,6.70757925707,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  11:00:00,73.1139758374,13.8848476936,14.0759350867,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  12:00:00,78.521079909,13.8848476936,19.4830391582,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  13:00:00,84.4145491607,13.8848476936,25.3765084099,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  14:00:00,88.852492382,13.8848476936,29.8144516313,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  15:00:00,92.3506021976,13.8848476936,33.3125614469,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  16:00:00,93.8121710812,13.8848476936,34.7741303304,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  17:00:00,92.5780949084,13.8848476936,33.5400541576,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  18:00:00,78.1235009712,13.8848476936,28.9876273261,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  19:00:00,77.3176918134,13.8848476936,22.6711515017,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  20:00:00,66.9984147115,13.8848476936,17.3688958505,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,26.4733489413,13.8848476936,0.018817587285,0.0,1.91011974705,2.3935639134,0.000507878935746,0.000507878935746
 10/20  07:00:00,31.8231211752,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,0.00302843542726,0.00302843542726
 10/20  08:00:00,41.7062502728,13.8848476936,0.342731411834,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/20  09:00:00,60.806314245,13.8848476936,1.76827349419,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  10:00:00,67.0458398758,13.8848476936,8.00779912504,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  11:00:00,73.9435364085,13.8848476936,14.9054956577,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  12:00:00,79.8219147166,13.8848476936,20.7838739658,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  13:00:00,85.0994119651,13.8848476936,26.0613712144,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  14:00:00,89.1196466743,13.8848476936,30.0816059235,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  15:00:00,93.5787984602,13.8848476936,34.5407577094,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  16:00:00,95.3320564708,13.8848476936,36.29401572,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  17:00:00,95.1482522187,13.8848476936,36.110211468,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  18:00:00,79.1801832534,13.8848476936,30.0443096083,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  19:00:00,77.872934973,13.8848476936,23.2263946612,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  20:00:00,66.6482403519,13.8848476936,17.0187214909,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,25.857688853,13.8848476936,0.00154847728486,0.0,1.91011974705,1.79517293505,0.000705312292252,0.000705312292252
 10/21  07:00:00,26.8060997244,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/21  08:00:00,31.4003385347,13.8848476936,0.07086257533,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  09:00:00,47.746861204,13.8848476936,1.3663208922,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/21  10:00:00,67.2305188348,13.8848476936,8.19247808405,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  11:00:00,74.0068214271,13.8848476936,14.9687806763,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  12:00:00,79.0514248302,13.8848476936,20.0133840795,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  13:00:00,85.7703117135,13.8848476936,26.7322709628,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  14:00:00,90.3308104052,13.8848476936,31.2927696544,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  15:00:00,93.4342400863,13.8848476936,34.3961993355,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  16:00:00,95.8129145893,13.8848476936,36.7748738385,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  17:00:00,92.9548388976,13.8848476936,33.9167981468,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  18:00:00,69.0807471121,13.8848476936,24.9618949178,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/21  19:00:00,55.9231936916,13.8848476936,16.3277177322,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  20:00:00,49.664333589,13.8848476936,10.0688576296,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  21:00:00,35.9808846905,13.8848476936,6.41945163276,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  08:00:00,21.3365362235,13.8848476936,0.0411031656842,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/22  09:00:00,22.144665731,13.8848476936,0.849232673277,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/22  10:00:00,40.0170041242,13.8848476936,3.67050671406,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  11:00:00,45.1134485184,13.8848476936,8.76695110819,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  12:00:00,62.1940927571,13.8848476936,15.8135524453,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  13:00:00,68.8119017549,13.8848476936,22.4313614431,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  14:00:00,73.0134225549,13.8848476936,26.6328822431,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  15:00:00,74.6272287859,13.8848476936,28.2466884741,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  16:00:00,75.8684636535,13.8848476936,29.4879233418,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  17:00:00,66.0566608717,13.8848476936,29.7101634615,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  18:00:00,53.2463348864,13.8848476936,24.1785470445,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  06:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,0.000441451289345,0.000441451289345
 10/23  07:00:00,31.8231211752,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,0.0612755822367,0.0612755822367
 10/23  08:00:00,41.4783818723,13.8848476936,0.114863011298,0.0,19.1011974705,8.3774736969,0.000515472214063,0.000515472214063
 10/23  09:00:00,60.4763075235,13.8848476936,1.43826677269,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  10:00:00,63.9679018001,13.8848476936,4.92986104933,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  11:00:00,71.0070809911,13.8848476936,11.9690402403,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  12:00:00,76.5540503495,13.8848476936,17.5160095988,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  13:00:00,80.6153230235,13.8848476936,21.5772822728,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  14:00:00,84.3149959993,13.8848476936,25.2769552486,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  15:00:00,88.4624679745,13.8848476936,29.4244272237,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  16:00:00,90.1397499357,13.8848476936,31.1017091849,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  17:00:00,89.9352195864,13.8848476936,30.8971788356,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  18:00:00,75.4705956856,13.8848476936,26.3347220405,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  19:00:00,73.3110061339,13.8848476936,18.6644658221,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  20:00:00,61.3630729677,13.8848476936,11.7335541067,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,2.74436315235,2.74436315235
 10/24  07:00:00,31.8231211752,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,6.59761295492,6.59761295492
 10/24  08:00:00,41.3758339847,13.8848476936,0.0123151237525,0.0,19.1011974705,8.3774736969,0.312519099703,0.312519099703
 10/24  09:00:00,59.9735367883,13.8848476936,0.935496037547,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  10:00:00,61.7613820338,13.8848476936,2.72334128302,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  11:00:00,67.8978863497,13.8848476936,8.85984559894,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  12:00:00,72.6637144572,13.8848476936,13.6256737064,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  13:00:00,76.522277985,13.8848476936,17.4842372342,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  14:00:00,79.898062374,13.8848476936,20.8600216232,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  15:00:00,83.7515991424,13.8848476936,24.7135583917,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  16:00:00,85.2525281177,13.8848476936,26.2144873669,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  17:00:00,84.9468404826,13.8848476936,25.9087997319,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  18:00:00,68.7826564783,13.8848476936,19.6467828332,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  19:00:00,67.1207214128,13.8848476936,12.474181101,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  20:00:00,60.2431776002,13.8848476936,10.6136587392,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,3.59884728424,3.59884728424
 10/25  07:00:00,31.8231211752,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,9.98178248644,9.98178248644
 10/25  08:00:00,41.363518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,1.9490816377,1.9490816377
 10/25  09:00:00,59.8642652185,13.8848476936,0.826224467762,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  10:00:00,61.7569958902,13.8848476936,2.71895513942,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  11:00:00,67.6659283177,13.8848476936,8.62788756692,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  12:00:00,73.2246361994,13.8848476936,14.1865954486,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  13:00:00,76.8024925069,13.8848476936,17.7644517561,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  14:00:00,79.3245910108,13.8848476936,20.28655026,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  15:00:00,83.1483497377,13.8848476936,24.1103089869,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  16:00:00,83.3994265678,13.8848476936,24.361385817,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  17:00:00,81.1896983056,13.8848476936,22.1516575548,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  18:00:00,67.5511140574,13.8848476936,18.4152404123,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/25  19:00:00,68.183873201,13.8848476936,13.5373328892,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/25  20:00:00,59.1293263631,13.8848476936,9.49980750215,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,0.889909048811,0.889909048811
 10/26  07:00:00,31.8231211752,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,0.731726633403,0.731726633403
 10/26  08:00:00,41.3679863325,13.8848476936,0.00446747151433,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/26  09:00:00,59.6963976184,13.8848476936,0.658356867663,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  10:00:00,60.5425531893,13.8848476936,1.5045124385,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  11:00:00,61.3408999438,13.8848476936,2.30285919306,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  12:00:00,64.4643568598,13.8848476936,5.42631610903,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  13:00:00,68.7431463872,13.8848476936,9.70510563643,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  14:00:00,70.9690543917,13.8848476936,11.9310136409,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  15:00:00,71.6665863194,13.8848476936,12.6285455686,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  16:00:00,72.1827178896,13.8848476936,13.1446771388,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  17:00:00,71.7112781642,13.8848476936,12.6732374135,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  18:00:00,58.6569732407,13.8848476936,9.52109959562,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/26  19:00:00,59.762693063,13.8848476936,5.11615275124,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/26  20:00:00,51.4055031171,13.8848476936,1.77598425616,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
