Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,26.627523335,13.8909292387,0.0,0.166910435819,1.91011974705,2.3935639134,40.7795148613,40.7795148613
 10/27  07:00:00,32.0638598707,13.8912869766,0.0,0.234299412353,7.6404789882,4.7871278268,39.0526134867,39.0526134867
 10/27  08:00:00,41.4368462722,13.8902137628,0.0,0.0679613419529,19.1011974705,8.3774736969,25.3889127628,25.3889127628
 10/27  09:00:00,59.0407218638,13.8848476936,0.00268111298221,0.0,34.3821554469,10.7710376103,1.58288056889,1.58288056889
 10/27  10:00:00,59.4926974109,13.8848476936,0.454656660084,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  11:00:00,60.4812003436,13.8848476936,1.44315959282,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  12:00:00,61.2852659523,13.8848476936,2.24722520149,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  13:00:00,63.9247527351,13.8848476936,4.88671198437,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  14:00:00,68.2062726027,13.8848476936,9.16823185196,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  15:00:00,70.7849339815,13.8848476936,11.7468932307,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  16:00:00,71.2296496193,13.8848476936,12.1916088685,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  17:00:00,69.7173620611,13.8848476936,10.6793213104,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  18:00:00,58.0724518591,13.8848476936,7.55891154735,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/27  19:00:00,59.2604974765,13.8848476936,4.61395716476,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/27  20:00:00,51.4031661282,13.8848476936,1.77364726727,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,26.1159681038,13.8912869766,0.0,0.253388445026,1.91011974705,1.79517293505,46.3219440949,46.3219440949
 10/28  07:00:00,27.0931160235,13.8912869766,0.0,0.280577015937,3.8202394941,3.5903458701,40.6043564023,40.6043564023
 10/28  08:00:00,31.495265192,13.8912869766,0.0,0.159349949578,11.4607184823,5.9839097835,26.4902326105,26.4902326105
 10/28  09:00:00,46.3805403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,2.00756071382,2.00756071382
 10/28  10:00:00,59.4121928561,13.8848476936,0.374152105305,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  11:00:00,60.4063545417,13.8848476936,1.36831379091,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  12:00:00,61.4524634144,13.8848476936,2.4144226636,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  13:00:00,64.9873570874,13.8848476936,5.94931633661,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  14:00:00,68.4081159062,13.8848476936,9.37007515539,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  15:00:00,70.9773647708,13.8848476936,11.9393240201,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  16:00:00,73.6190245647,13.8848476936,14.5809838139,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  17:00:00,73.2296677479,13.8848476936,14.1916269971,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  18:00:00,54.3754154657,13.8848476936,8.87889660474,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/28  19:00:00,44.7636869948,13.8848476936,5.16821103542,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/28  20:00:00,41.1906136744,13.8848476936,1.59513771499,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/28  21:00:00,30.0564141254,13.8848476936,0.494981067588,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  08:00:00,21.4866054721,13.8912869766,0.0,0.184733131236,3.8202394941,3.5903458701,44.6848046526,44.6848046526
 10/29  09:00:00,21.2988466151,13.8859209074,0.0,0.00234034350964,3.8202394941,3.5903458701,15.9758782141,15.9758782141
 10/29  10:00:00,36.3708211558,13.8848476936,0.0243237456498,0.0,15.2809579764,7.1806917402,0.899227616284,0.899227616284
 10/29  11:00:00,36.6848409104,13.8848476936,0.338343500211,0.0,15.2809579764,7.1806917402,0.00250471352713,0.00250471352713
 10/29  12:00:00,47.9821482833,13.8848476936,1.60160797153,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  13:00:00,49.690358171,13.8848476936,3.30981785925,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  14:00:00,53.2406433048,13.8848476936,6.86010299299,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  15:00:00,55.1313493197,13.8848476936,8.75080900792,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  16:00:00,56.4608763088,13.8848476936,10.080335997,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  17:00:00,45.1152285129,13.8848476936,8.76873110278,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  18:00:00,35.0031072471,13.8848476936,4.55765273851,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,26.536582176,13.8905715008,0.0,0.0763270147738,1.91011974705,2.3935639134,26.1333949252,26.1333949252
 10/30  07:00:00,33.3606547625,13.8912869766,0.0,0.153427637474,7.6404789882,4.7871278268,25.9441327599,25.9441327599
 10/30  08:00:00,41.4336021521,13.8902137628,0.0,0.0647172219008,19.1011974705,8.3774736969,14.3641091976,14.3641091976
 10/30  09:00:00,59.0599011685,13.8848476936,0.0218604176955,0.0,34.3821554469,10.7710376103,0.0731143668353,0.0731143668353
 10/30  10:00:00,59.5603475719,13.8848476936,0.522306821182,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  11:00:00,60.672269718,13.8848476936,1.63422896724,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  12:00:00,62.614849702,13.8848476936,3.57680895121,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  13:00:00,67.7538836044,13.8848476936,8.71584285363,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  14:00:00,70.2194026348,13.8848476936,11.181361884,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  15:00:00,71.833487778,13.8848476936,12.7954470272,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  16:00:00,71.4590337264,13.8848476936,12.4209929756,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  17:00:00,69.7169998174,13.8848476936,10.6789590666,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  18:00:00,58.2887538837,13.8848476936,7.7752135719,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  19:00:00,59.6844362513,13.8848476936,5.03789593951,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  20:00:00,51.9176025806,13.8848476936,2.28808371962,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,26.4828010331,13.8880673351,0.0,0.0250500375677,1.91011974705,2.3935639134,23.3071059799,23.3071059799
 10/31  07:00:00,33.3078043195,13.8912869766,0.0,0.10057719453,7.6404789882,4.7871278268,23.6136570127,23.6136570127
 10/31  08:00:00,41.3851216317,13.8880673351,0.0,0.0183831291579,19.1011974705,8.3774736969,9.02916592533,9.02916592533
 10/31  09:00:00,59.1988547272,13.8848476936,0.160813976443,0.0,34.3821554469,10.7710376103,0.000112403268351,0.000112403268351
 10/31  10:00:00,60.4626611141,13.8848476936,1.42462036332,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  11:00:00,63.7071770849,13.8848476936,4.66913633415,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  12:00:00,65.4976958875,13.8848476936,6.45965513671,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  13:00:00,69.6126473696,13.8848476936,10.5746066188,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  14:00:00,73.1633202761,13.8848476936,14.1252795253,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  15:00:00,76.5815799234,13.8848476936,17.5435391726,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  16:00:00,76.5841411339,13.8848476936,17.5461003832,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  17:00:00,75.7878976037,13.8848476936,16.7498568529,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  18:00:00,64.6973160531,13.8848476936,14.1837757413,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  19:00:00,64.6804472006,13.8848476936,10.0339068888,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  20:00:00,56.1420865729,13.8848476936,6.5125677119,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  06:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,8.73673558764,8.73673558764
 11/01  07:00:00,33.2166618235,13.889140549,0.0,0.0115811262247,7.6404789882,4.7871278268,14.3507278603,14.3507278603
 11/01  08:00:00,41.363518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,8.36232521409,8.36232521409
 11/01  09:00:00,59.2596767349,13.8848476936,0.221635984107,0.0,34.3821554469,10.7710376103,0.000270965364523,0.000270965364523
 11/01  10:00:00,60.2157527868,13.8848476936,1.17771203602,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  11:00:00,61.0107858313,13.8848476936,1.9727450805,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  12:00:00,62.7999663968,13.8848476936,3.76192564606,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  13:00:00,67.9919949947,13.8848476936,8.9539542439,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  14:00:00,71.3553201103,13.8848476936,12.3172793596,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  15:00:00,73.6768443419,13.8848476936,14.6388035911,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  16:00:00,73.9869578815,13.8848476936,14.9489171308,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  17:00:00,73.6685743164,13.8848476936,14.6305335656,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  18:00:00,62.5842394257,13.8848476936,12.0706991139,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  19:00:00,62.3734097461,13.8848476936,7.72686943433,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  20:00:00,53.1047300818,13.8848476936,3.47521122083,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  06:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,14.2987985704,14.2987985704
 11/02  07:00:00,33.2007878419,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,16.8448258396,16.8448258396
 11/02  08:00:00,41.363518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,7.34963735112,7.34963735112
 11/02  09:00:00,59.2912711872,13.8848476936,0.253230436421,0.0,34.3821554469,10.7710376103,4.58455915097e-05,4.58455915097e-05
 11/02  10:00:00,60.1774997654,13.8848476936,1.13945901462,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  11:00:00,61.2743757549,13.8848476936,2.23633500413,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  12:00:00,62.9086244307,13.8848476936,3.87058367995,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  13:00:00,68.0656521449,13.8848476936,9.02761139418,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  14:00:00,70.6746778911,13.8848476936,11.6366371404,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  15:00:00,72.2238239517,13.8848476936,13.185783201,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  16:00:00,72.340910473,13.8848476936,13.3028697222,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  17:00:00,71.2789132677,13.8848476936,12.2408725169,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  18:00:00,59.5174595146,13.8848476936,9.00391920285,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/02  19:00:00,58.8028611526,13.8848476936,4.15632084082,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/02  20:00:00,51.7026415135,13.8848476936,2.07312265252,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,16.3080076122,16.3080076122
 11/03  07:00:00,33.2007878419,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,13.1110201888,13.1110201888
 11/03  08:00:00,41.363518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,3.5129785682,3.5129785682
 11/03  09:00:00,59.0398291811,13.8848476936,0.00178843037705,0.0,34.3821554469,10.7710376103,0.00046939658788,0.00046939658788
 11/03  10:00:00,59.4399822227,13.8848476936,0.40194147194,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  11:00:00,61.0814383808,13.8848476936,2.04339763007,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  12:00:00,64.8273825159,13.8848476936,5.78934176513,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  13:00:00,68.4921824952,13.8848476936,9.45414174443,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  14:00:00,71.0749475597,13.8848476936,12.036906809,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  15:00:00,73.7860032155,13.8848476936,14.7479624648,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  16:00:00,74.3506271614,13.8848476936,15.3125864106,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  17:00:00,72.9622064363,13.8848476936,13.9241656855,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  18:00:00,60.2477165415,13.8848476936,9.73417622975,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/03  19:00:00,59.5145400354,13.8848476936,4.86799972363,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/03  20:00:00,51.5191269472,13.8848476936,1.88960808623,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  06:00:00,25.9466110174,13.8905715008,0.0,0.0847468345606,1.91011974705,1.79517293505,37.0673902961,37.0673902961
 11/04  07:00:00,28.3593740905,13.8912869766,0.0,0.16916841636,3.8202394941,3.5903458701,35.8135958227,35.8135958227
 11/04  08:00:00,31.3773173294,13.889140549,0.0,0.0435485146903,11.4607184823,5.9839097835,29.5601057567,29.5601057567
 11/04  09:00:00,46.3805403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,5.93892367942,5.93892367942
 11/04  10:00:00,59.3998550685,13.8848476936,0.361814317711,0.0,34.3821554469,10.7710376103,0.0138320968497,0.0138320968497
 11/04  11:00:00,60.1937239695,13.8848476936,1.15568321873,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  12:00:00,61.2455173305,13.8848476936,2.20747657969,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  13:00:00,63.4019784524,13.8848476936,4.36393770167,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  14:00:00,67.1791009435,13.8848476936,8.14106019277,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  15:00:00,69.9391580293,13.8848476936,10.9011172785,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  16:00:00,71.3707000418,13.8848476936,12.3326592911,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  17:00:00,70.1455258294,13.8848476936,11.1074850786,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  18:00:00,49.584341834,13.8848476936,4.08782297308,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/04  19:00:00,41.1820755264,13.8848476936,1.58659956699,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/04  20:00:00,40.775578906,13.8848476936,1.18010294659,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/04  21:00:00,30.1326919484,13.8848476936,0.571258890648,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  08:00:00,21.5820325109,13.8912869766,0.0,0.280160170001,3.8202394941,3.5903458701,72.1768154461,72.1768154461
 11/05  09:00:00,21.3102813959,13.8869941213,0.0,0.0127019104579,3.8202394941,3.5903458701,37.1907156533,37.1907156533
 11/05  10:00:00,36.3464974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,10.5543008192,10.5543008192
 11/05  11:00:00,36.6675102063,13.8848476936,0.321012796097,0.0,15.2809579764,7.1806917402,2.25265278928,2.25265278928
 11/05  12:00:00,47.8079473426,13.8848476936,1.42740703081,0.0,22.9214369646,9.5742556536,0.0657809129152,0.0657809129152
 11/05  13:00:00,48.5523510083,13.8848476936,2.17181069649,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  14:00:00,49.6298304233,13.8848476936,3.2492901115,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  15:00:00,52.0702719452,13.8848476936,5.6897316334,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  16:00:00,53.1687443631,13.8848476936,6.78820405133,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  17:00:00,42.1346563049,13.8848476936,5.78815889472,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/05  18:00:00,32.8122095395,13.8848476936,2.36675503089,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  07:00:00,25.425323511,13.8912869766,0.0,0.34201954056,1.91011974705,2.3935639134,68.2083903904,68.2083903904
 11/06  08:00:00,26.4836564956,13.8912869766,0.0,0.164762703915,7.6404789882,4.7871278268,49.0264051287,49.0264051287
 11/06  09:00:00,41.363518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,20.1581952289,20.1581952289
 11/06  10:00:00,59.355203471,13.8848476936,0.317162720199,0.0,34.3821554469,10.7710376103,2.06839954965,2.06839954965
 11/06  11:00:00,60.5170786821,13.8848476936,1.47903793132,0.0,34.3821554469,10.7710376103,0.181398993151,0.181398993151
 11/06  12:00:00,62.1299955404,13.8848476936,3.09195478963,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  13:00:00,66.7544453404,13.8848476936,7.71640458965,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  14:00:00,70.5809412581,13.8848476936,11.5429005073,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  15:00:00,73.4029776187,13.8848476936,14.3649368679,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  16:00:00,75.5859491027,13.8848476936,16.5479083519,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  17:00:00,75.1013107806,13.8848476936,16.0632700298,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  18:00:00,73.3517617084,13.8848476936,10.1807209576,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  19:00:00,59.2583807237,13.8848476936,4.61184041192,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/06  20:00:00,56.6000152685,13.8848476936,1.95347495673,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/06  21:00:00,51.1399252327,13.8848476936,1.51040637172,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  07:00:00,25.2205689974,13.8910723339,0.0,0.137479669743,1.91011974705,2.3935639134,44.3107886203,44.3107886203
 11/07  08:00:00,26.4144985242,13.8912869766,0.0,0.0956047325875,7.6404789882,4.7871278268,28.5834430767,28.5834430767
 11/07  09:00:00,41.363518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,9.04534995189,9.04534995189
 11/07  10:00:00,59.5191439791,13.8848476936,0.481103228379,0.0,34.3821554469,10.7710376103,0.251565169491,0.251565169491
 11/07  11:00:00,60.6870631353,13.8848476936,1.64902238455,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  12:00:00,62.5489886088,13.8848476936,3.51094785807,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  13:00:00,67.36391074,13.8848476936,8.32586998922,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  14:00:00,70.7625814764,13.8848476936,11.7245407256,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  15:00:00,72.4739414699,13.8848476936,13.4359007191,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  16:00:00,72.4497548198,13.8848476936,13.411714069,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  17:00:00,71.6309448103,13.8848476936,12.5929040595,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  18:00:00,74.0307035592,13.8848476936,9.48199614179,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  19:00:00,61.4552770539,13.8848476936,6.8087367421,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/07  20:00:00,60.2866101456,13.8848476936,5.64006983385,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/07  21:00:00,53.437693254,13.8848476936,3.80817439301,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  07:00:00,25.0768646874,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,7.84680454598,7.84680454598
 11/08  08:00:00,26.3124545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,5.11167845434,5.11167845434
 11/08  09:00:00,41.363518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,3.82541440028e-05,3.82541440028e-05
 11/08  10:00:00,59.3412902939,13.8848476936,0.303249543154,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  11:00:00,59.7827005447,13.8848476936,0.744659793967,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  12:00:00,60.1473160299,13.8848476936,1.10927527909,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  13:00:00,60.465486146,13.8848476936,1.42744539525,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  14:00:00,63.2073976041,13.8848476936,4.1693568533,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  15:00:00,65.4542045553,13.8848476936,6.4161638045,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  16:00:00,65.4471988242,13.8848476936,6.40915807344,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  17:00:00,64.1560957069,13.8848476936,5.1180549561,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  18:00:00,68.5120257875,13.8848476936,3.96331837009,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  19:00:00,56.3730711764,13.8848476936,1.72653086466,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/08  20:00:00,55.2247107862,13.8848476936,0.578170474477,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/08  21:00:00,49.9892502157,13.8848476936,0.359731354773,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  07:00:00,25.1329679633,13.8912869766,0.0,0.0496639929021,1.91011974705,2.3935639134,1.09619747698,1.09619747698
 11/09  08:00:00,26.3124545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,0.00321629395992,0.00321629395992
 11/09  09:00:00,41.6375756251,13.8848476936,0.274056764169,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/09  10:00:00,60.7981958184,13.8848476936,1.76015506759,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  11:00:00,62.6298154545,13.8848476936,3.5917747037,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  12:00:00,68.8935331033,13.8848476936,9.85549235251,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  13:00:00,70.0187074574,13.8848476936,10.9806667066,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  14:00:00,67.9529579542,13.8848476936,8.91491720341,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  15:00:00,64.5502237758,13.8848476936,5.51218302506,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  16:00:00,71.3909305335,13.8848476936,12.3528897828,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  17:00:00,78.0364762341,13.8848476936,18.9984354834,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  18:00:00,79.7847728299,13.8848476936,15.2360654125,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  19:00:00,65.8343141326,13.8848476936,11.1877738209,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/09  20:00:00,62.3455670696,13.8848476936,7.69902675787,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/09  21:00:00,54.0729684355,13.8848476936,4.44344957453,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  07:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  08:00:00,26.33202611,13.8848476936,0.0195716014552,0.0,7.6404789882,4.7871278268,0.000939257927808,0.000939257927808
 11/10  09:00:00,42.1503260777,13.8848476936,0.78680721674,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/10  10:00:00,61.4862111138,13.8848476936,2.44817036306,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  11:00:00,62.3959210377,13.8848476936,3.35788028695,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  12:00:00,65.1992141949,13.8848476936,6.16117344417,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  13:00:00,69.7220520031,13.8848476936,10.6840112523,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  14:00:00,72.5352154096,13.8848476936,13.4971746588,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  15:00:00,74.413815573,13.8848476936,15.3757748223,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  16:00:00,75.9040894457,13.8848476936,16.8660486949,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  17:00:00,74.8839011039,13.8848476936,15.8458603531,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  18:00:00,77.4241089418,13.8848476936,12.8754015244,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  19:00:00,64.5678896393,13.8848476936,9.92134932758,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/10  20:00:00,60.9532783562,13.8848476936,6.30673804444,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/10  21:00:00,51.9438143598,13.8848476936,2.31429549887,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  09:00:00,21.2954330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,20.51261986,20.51261986
 11/11  10:00:00,21.3186423211,13.8848476936,0.023209263331,0.0,3.8202394941,3.5903458701,3.08954354948,3.08954354948
 11/11  11:00:00,37.156340437,13.8848476936,0.809843026797,0.0,15.2809579764,7.1806917402,7.15639086855e-05,7.15639086855e-05
 11/11  12:00:00,37.8949756292,13.8848476936,1.54847821899,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/11  13:00:00,48.7976131658,13.8848476936,2.41707285402,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  14:00:00,49.6170816642,13.8848476936,3.23654135241,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  15:00:00,51.5390629535,13.8848476936,5.15852264172,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  16:00:00,53.6768505523,13.8848476936,7.29631024058,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  17:00:00,53.8759265448,13.8848476936,7.49538623303,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  18:00:00,44.6024424258,13.8848476936,2.74527834892,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/11  19:00:00,35.9409381804,13.8848476936,1.36248367181,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  09:00:00,21.2954330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,7.45664459347,7.45664459347
 11/12  10:00:00,21.4876456007,13.8848476936,0.192212542926,0.0,3.8202394941,3.5903458701,0.650876364255,0.650876364255
 11/12  11:00:00,37.7080741976,13.8848476936,1.36157678739,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/12  12:00:00,38.5633510996,13.8848476936,2.21685368943,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/12  13:00:00,50.3577991321,13.8848476936,3.97725882038,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  14:00:00,53.6674207123,13.8848476936,7.28688040056,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  15:00:00,55.5585012461,13.8848476936,9.17796093434,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  16:00:00,57.2175267289,13.8848476936,10.8369864172,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  17:00:00,57.5909311004,13.8848476936,11.2103907886,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  18:00:00,45.9588841668,13.8848476936,4.10172008999,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/12  19:00:00,35.9524913962,13.8848476936,1.37403688764,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  07:00:00,26.5723891556,13.8908576911,0.0,0.111847804023,1.91011974705,2.3935639134,41.8194526237,41.8194526237
 11/13  08:00:00,26.3750092658,13.8902137628,0.0,0.0571886879947,7.6404789882,4.7871278268,29.4105681812,29.4105681812
 11/13  09:00:00,41.3809607679,13.8848476936,0.0174419069005,0.0,19.1011974705,8.3774736969,5.96120427545,5.96120427545
 11/13  10:00:00,60.0599557464,13.8848476936,1.02191499559,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  11:00:00,61.1833930249,13.8848476936,2.14535227411,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  12:00:00,63.6833897306,13.8848476936,4.64534897987,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  13:00:00,67.3993919377,13.8848476936,8.36135118696,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  14:00:00,70.1743525606,13.8848476936,11.1363118099,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  15:00:00,71.8724164305,13.8848476936,12.8343756797,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  16:00:00,73.4412460127,13.8848476936,14.4032052619,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  17:00:00,72.7460921166,13.8848476936,13.7080513658,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  18:00:00,74.1960291676,13.8848476936,9.64732175016,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  19:00:00,60.4416668238,13.8848476936,5.79512651206,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/13  20:00:00,57.1525251988,13.8848476936,2.50598488707,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/13  21:00:00,51.4204998057,13.8848476936,1.79098094472,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  07:00:00,26.6169477721,13.8908576911,0.0,0.156406420526,1.91011974705,2.3935639134,50.3818847125,50.3818847125
 11/14  08:00:00,26.3663428926,13.889140549,0.0,0.049595528625,7.6404789882,4.7871278268,36.5683276532,36.5683276532
 11/14  09:00:00,41.363518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,14.1840758067,14.1840758067
 11/14  10:00:00,59.4943402813,13.8848476936,0.456299530558,0.0,34.3821554469,10.7710376103,0.232753754307,0.232753754307
 11/14  11:00:00,60.4512224257,13.8848476936,1.41318167498,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  12:00:00,61.4011130492,13.8848476936,2.36307229841,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  13:00:00,64.007308222,13.8848476936,4.96926747126,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  14:00:00,68.2983138022,13.8848476936,9.26027305142,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  15:00:00,70.7385818166,13.8848476936,11.7005410658,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  16:00:00,72.5266004395,13.8848476936,13.4885596887,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  17:00:00,71.0038197308,13.8848476936,11.9657789801,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  18:00:00,72.1359089017,13.8848476936,7.58720148422,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  19:00:00,58.2227300771,13.8848476936,3.57618976536,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/14  20:00:00,56.8861219901,13.8848476936,2.23958167831,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/14  21:00:00,51.3208480337,13.8848476936,1.69132917269,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  07:00:00,26.454531354,13.8848476936,0.0,0.0,1.91011974705,2.3935639134,16.8674942033,16.8674942033
 11/15  08:00:00,26.3124545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,14.9058530535,14.9058530535
 11/15  09:00:00,41.3747741783,13.8848476936,0.0112553173697,0.0,19.1011974705,8.3774736969,2.25203485255,2.25203485255
 11/15  10:00:00,59.9587168487,13.8848476936,0.920676097954,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  11:00:00,61.1558025149,13.8848476936,2.11776176418,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  12:00:00,62.532936367,13.8848476936,3.49489561621,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  13:00:00,66.1444372565,13.8848476936,7.10639650573,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  14:00:00,69.1710660144,13.8848476936,10.1330252636,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  15:00:00,70.7077477195,13.8848476936,11.6697069687,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  16:00:00,71.9199804855,13.8848476936,12.8819397348,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  17:00:00,71.1706470765,13.8848476936,12.1326063258,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  18:00:00,71.2298670517,13.8848476936,6.68115963431,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  19:00:00,56.8002415603,13.8848476936,2.15370124854,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/15  20:00:00,56.2412992181,13.8848476936,1.59475890632,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/15  21:00:00,50.6385832948,13.8848476936,1.00906443385,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  07:00:00,26.8623579706,13.8912869766,0.0,0.401387333535,1.91011974705,2.3935639134,74.2220466638,74.2220466638
 11/16  08:00:00,26.5307622714,13.8912869766,0.0,0.211868479769,7.6404789882,4.7871278268,50.3180989427,50.3180989427
 11/16  09:00:00,41.3645920748,13.8859209074,0.0,0.0,19.1011974705,8.3774736969,20.4336623653,20.4336623653
 11/16  10:00:00,59.3162511517,13.8848476936,0.27821040097,0.0,34.3821554469,10.7710376103,1.15615491777,1.15615491777
 11/16  11:00:00,60.26507882,13.8848476936,1.2270380692,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  12:00:00,61.1822122429,13.8848476936,2.14417149209,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  13:00:00,62.196096992,13.8848476936,3.1580562412,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  14:00:00,65.6010977332,13.8848476936,6.56305698245,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  15:00:00,67.709014741,13.8848476936,8.67097399026,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  16:00:00,69.0403924332,13.8848476936,10.0023516824,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  17:00:00,68.3635681495,13.8848476936,9.32552739876,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  18:00:00,69.5252514558,13.8848476936,4.97654403833,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  19:00:00,56.2219140821,13.8848476936,1.57537377035,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/16  20:00:00,55.4633762995,13.8848476936,0.816835987773,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/16  21:00:00,49.9924662208,13.8848476936,0.362947359787,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
