Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  07:00:00,26.9845667841,13.8912869766,0.0,0.523596147019,1.91011974705,2.3935639134,87.6996521287,87.6996521287
 11/17  08:00:00,26.7055655957,13.8912869766,0.0,0.386671804022,7.6404789882,4.7871278268,67.788115005,67.788115005
 11/17  09:00:00,41.4352622837,13.8880673351,0.0,0.0685237812264,19.1011974705,8.3774736969,40.7649362909,40.7649362909
 11/17  10:00:00,59.0963733413,13.8848476936,0.0583325905248,0.0,34.3821554469,10.7710376103,6.604746363,6.604746363
 11/17  11:00:00,59.8112889909,13.8848476936,0.773248240121,0.0,34.3821554469,10.7710376103,1.53880409395,1.53880409395
 11/17  12:00:00,60.9067229305,13.8848476936,1.86868217976,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  13:00:00,62.3883729098,13.8848476936,3.35033215905,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  14:00:00,65.620823965,13.8848476936,6.58278321419,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  15:00:00,67.096329753,13.8848476936,8.0582890022,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  16:00:00,68.3351839839,13.8848476936,9.29714323314,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  17:00:00,67.6605548767,13.8848476936,8.62251412591,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  18:00:00,69.4634305358,13.8848476936,4.91472311833,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  19:00:00,56.3818970537,13.8848476936,1.73535674191,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/17  20:00:00,55.7344351102,13.8848476936,1.08789479847,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/17  21:00:00,50.1988654974,13.8848476936,0.56934663641,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  07:00:00,26.3761607896,13.8912869766,0.0,0.513581130871,1.91011974705,1.79517293505,88.5263107244,88.5263107244
 11/18  08:00:00,21.6234012767,13.8912869766,0.0,0.321528935855,3.8202394941,3.5903458701,66.6219006002,66.6219006002
 11/18  09:00:00,31.3642586563,13.8869941213,0.0,0.0326362692619,11.4607184823,5.9839097835,41.1205273448,41.1205273448
 11/18  10:00:00,46.386689745,13.8848476936,0.00614943325028,0.0,22.9214369646,9.5742556536,9.85891361608,9.85891361608
 11/18  11:00:00,59.7415433779,13.8848476936,0.703502627179,0.0,34.3821554469,10.7710376103,1.90071633512,1.90071633512
 11/18  12:00:00,61.0131855365,13.8848476936,1.97514478577,0.0,34.3821554469,10.7710376103,0.0209049302498,0.0209049302498
 11/18  13:00:00,62.9296981054,13.8848476936,3.8916573546,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  14:00:00,66.4795913231,13.8848476936,7.4415505723,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  15:00:00,68.6173262066,13.8848476936,9.57928545587,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  16:00:00,70.1790015553,13.8848476936,11.1409608045,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  17:00:00,70.0161908191,13.8848476936,10.9781500684,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  18:00:00,71.2181644717,13.8848476936,6.66945705429,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  19:00:00,51.4324048129,13.8848476936,1.80288595193,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/18  20:00:00,40.6895504243,13.8848476936,1.0940744649,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/18  21:00:00,40.2686660681,13.8848476936,0.673190108744,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/18  22:00:00,29.7757860632,13.8848476936,0.214353005412,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  09:00:00,21.3465461208,13.8880673351,0.0,0.0478934214506,3.8202394941,3.5903458701,58.4898665191,58.4898665191
 11/19  10:00:00,21.2954330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,20.6955977391,20.6955977391
 11/19  11:00:00,36.8010998134,13.8848476936,0.454602403257,0.0,15.2809579764,7.1806917402,2.95433513687,2.95433513687
 11/19  12:00:00,37.6906144835,13.8848476936,1.34411707332,0.0,15.2809579764,7.1806917402,0.835062511257,0.835062511257
 11/19  13:00:00,48.6865278674,13.8848476936,2.30598755565,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  14:00:00,50.0793712615,13.8848476936,3.69883094973,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  15:00:00,52.77024911,13.8848476936,6.38970879826,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  16:00:00,53.9206313392,13.8848476936,7.54009102739,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  17:00:00,54.4010856227,13.8848476936,8.02054531095,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  18:00:00,45.2480515325,13.8848476936,3.39088745571,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/19  19:00:00,35.9886446271,13.8848476936,1.41019011854,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  07:00:00,26.5720225863,13.8906430483,0.0,0.111695877492,1.91011974705,2.3935639134,42.4273730007,42.4273730007
 11/20  08:00:00,26.3705252887,13.889140549,0.0,0.0537779247335,7.6404789882,4.7871278268,31.5901756238,31.5901756238
 11/20  09:00:00,41.363518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,9.15854945728,9.15854945728
 11/20  10:00:00,59.8660174145,13.8848476936,0.827976663768,0.0,34.3821554469,10.7710376103,0.0423091128841,0.0423091128841
 11/20  11:00:00,61.0862097413,13.8848476936,2.04816899048,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  12:00:00,65.4073699082,13.8848476936,6.36932915748,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  13:00:00,70.8073912515,13.8848476936,11.7693505007,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  14:00:00,74.8876404609,13.8848476936,15.8495997102,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  15:00:00,77.7634294952,13.8848476936,18.7253887444,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  16:00:00,79.7200951508,13.8848476936,20.6820544,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  17:00:00,78.8049084362,13.8848476936,19.7668676855,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  18:00:00,80.7620604806,13.8848476936,16.2133530632,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  19:00:00,64.629877762,13.8848476936,9.98333745026,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/20  20:00:00,58.2516446776,13.8848476936,3.60510436588,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/20  21:00:00,51.8387805768,13.8848476936,2.20926171587,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  07:00:00,26.4631394973,13.8869941213,0.0,0.00646171561662,1.91011974705,2.3935639134,29.0324410924,29.0324410924
 11/21  08:00:00,27.6953838111,13.8859209074,0.0,0.00418942202273,7.6404789882,4.7871278268,20.5173692541,20.5173692541
 11/21  09:00:00,41.4708080538,13.8848476936,0.107289192785,0.0,19.1011974705,8.3774736969,2.01068383786,2.01068383786
 11/21  10:00:00,60.5741186846,13.8848476936,1.53607793379,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  11:00:00,62.5829290855,13.8848476936,3.54488833469,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  12:00:00,68.5197515201,13.8848476936,9.48171076931,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  13:00:00,73.3317043942,13.8848476936,14.2936636435,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  14:00:00,77.4325978553,13.8848476936,18.3945571045,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  15:00:00,79.9626835867,13.8848476936,20.9246428359,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  16:00:00,81.7129530332,13.8848476936,22.6749122825,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  17:00:00,79.8243961366,13.8848476936,20.7863553858,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  18:00:00,78.0696354324,13.8848476936,13.5209280149,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  19:00:00,60.4943998524,13.8848476936,5.8478595406,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/21  20:00:00,56.8612160834,13.8848476936,2.21467577163,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/21  21:00:00,51.3623682784,13.8848476936,1.73284941747,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  07:00:00,26.5924618241,13.8906430483,0.0,0.132135115306,1.91011974705,2.3935639134,51.7249158262,51.7249158262
 11/22  08:00:00,27.7601598342,13.8902137628,0.0,0.0646725897693,7.6404789882,4.7871278268,39.4176938222,39.4176938222
 11/22  09:00:00,41.363518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,18.8517850574,18.8517850574
 11/22  10:00:00,59.5246797539,13.8848476936,0.486639003169,0.0,34.3821554469,10.7710376103,0.334300251353,0.334300251353
 11/22  11:00:00,60.8559009074,13.8848476936,1.81786015661,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  12:00:00,62.7154908699,13.8848476936,3.67745011911,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  13:00:00,67.5174375179,13.8848476936,8.47939676715,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  14:00:00,71.1002077271,13.8848476936,12.0621669763,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  15:00:00,73.7114383711,13.8848476936,14.6733976204,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  16:00:00,76.0785902606,13.8848476936,17.0405495098,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  17:00:00,74.2844671441,13.8848476936,15.2464263934,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  18:00:00,74.8807302609,13.8848476936,8.95435617676,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  19:00:00,58.0387065878,13.8848476936,3.39216627604,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/22  20:00:00,56.5076622627,13.8848476936,1.86112195095,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/22  21:00:00,50.8916070604,13.8848476936,1.26208819943,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  09:00:00,21.4683598548,13.8912869766,0.0,0.166487513976,3.8202394941,3.5903458701,56.4005991397,56.4005991397
 11/23  10:00:00,21.3321418231,13.889140549,0.0,0.0324159099329,3.8202394941,3.5903458701,22.2304090956,22.2304090956
 11/23  11:00:00,36.3464974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,3.22966466349,3.22966466349
 11/23  12:00:00,36.880445946,13.8848476936,0.533948535864,0.0,15.2809579764,7.1806917402,1.47556836286,1.47556836286
 11/23  13:00:00,48.1044406534,13.8848476936,1.72390034159,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/23  14:00:00,49.143348918,13.8848476936,2.76280860627,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/23  15:00:00,52.1318181696,13.8848476936,5.75127785783,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/23  16:00:00,53.9540096491,13.8848476936,7.57346933731,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/23  17:00:00,53.7057728597,13.8848476936,7.3252325479,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/23  18:00:00,45.7902921331,13.8848476936,2.5554613896,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/23  19:00:00,35.5655128902,13.8848476936,0.987058381613,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  07:00:00,26.9496124756,13.8912869766,0.0,0.488641838465,1.91011974705,2.3935639134,80.5012303541,80.5012303541
 11/24  08:00:00,28.051377182,13.8912869766,0.0,0.354816723665,7.6404789882,4.7871278268,62.5401484834,62.5401484834
 11/24  09:00:00,41.4157044314,13.8880673351,0.0,0.0489659289212,19.1011974705,8.3774736969,33.956161659,33.956161659
 11/24  10:00:00,59.0830397247,13.8848476936,0.0449989739333,0.0,34.3821554469,10.7710376103,4.86956124866,4.86956124866
 11/24  11:00:00,59.7624589982,13.8848476936,0.724418247471,0.0,34.3821554469,10.7710376103,1.01821191987,1.01821191987
 11/24  12:00:00,60.7919227897,13.8848476936,1.75388203896,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  13:00:00,61.4275964613,13.8848476936,2.38955571049,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  14:00:00,62.3591939284,13.8848476936,3.32115317758,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  15:00:00,65.6516345287,13.8848476936,6.6135937779,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  16:00:00,67.8025769176,13.8848476936,8.76453616688,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  17:00:00,67.2228113991,13.8848476936,8.18477064829,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  18:00:00,70.1417039836,13.8848476936,4.21532989953,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  19:00:00,56.181446188,13.8848476936,1.53490587621,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/24  20:00:00,55.534703951,13.8848476936,0.888163639236,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/24  21:00:00,50.0263853764,13.8848476936,0.396866515421,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  07:00:00,26.3872952692,13.8912869766,0.0,0.524715610442,1.91011974705,1.79517293505,85.1324550469,85.1324550469
 11/25  08:00:00,23.1437809089,13.8912869766,0.0,0.464241901377,3.8202394941,3.5903458701,67.7089395037,67.7089395037
 11/25  09:00:00,31.654604587,13.8912869766,0.0,0.318689344502,11.4607184823,5.9839097835,49.0939524775,49.0939524775
 11/25  10:00:00,46.402652576,13.8869941213,0.0,0.0199658365303,22.9214369646,9.5742556536,20.9503996905,20.9503996905
 11/25  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,5.40130112427,5.40130112427
 11/25  12:00:00,59.1530281334,13.8848476936,0.114987382613,0.0,34.3821554469,10.7710376103,2.67049786536,2.67049786536
 11/25  13:00:00,59.1310562269,13.8848476936,0.0930154761081,0.0,34.3821554469,10.7710376103,1.17970694838,1.17970694838
 11/25  14:00:00,59.4293419655,13.8848476936,0.391301214684,0.0,34.3821554469,10.7710376103,0.0521530539213,0.0521530539213
 11/25  15:00:00,59.3878373852,13.8848476936,0.349796634462,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  16:00:00,59.4084343588,13.8848476936,0.370393608075,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  17:00:00,59.404106579,13.8848476936,0.366065828258,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  18:00:00,66.1710803054,13.8848476936,0.244706221305,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  19:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/25  20:00:00,39.5954759594,13.8848476936,0.0,0.0,11.4607184823,5.9839097835,1.19978890377,1.19978890377
 11/25  21:00:00,39.6226731283,13.889140549,0.0,0.0229043135801,11.4607184823,5.9839097835,8.08717381812,8.08717381812
 11/25  22:00:00,29.7274092719,13.8912869766,0.0,0.159536931035,3.8202394941,3.5903458701,24.2328436166,24.2328436166
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  09:00:00,21.6971493401,13.8912869766,0.0,0.395276999293,3.8202394941,3.5903458701,79.7057184051,79.7057184051
 11/26  10:00:00,21.3074107362,13.8869941213,0.0,0.00983125076812,3.8202394941,3.5903458701,34.9837049132,34.9837049132
 11/26  11:00:00,36.3464974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,9.58093347217,9.58093347217
 11/26  12:00:00,36.437279133,13.8848476936,0.0907817228287,0.0,15.2809579764,7.1806917402,4.1108289512,4.1108289512
 11/26  13:00:00,47.264231667,13.8848476936,0.883691355247,0.0,22.9214369646,9.5742556536,1.00615434156,1.00615434156
 11/26  14:00:00,47.0874112744,13.8848476936,0.706870962603,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  15:00:00,47.1029358718,13.8848476936,0.722395560017,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  16:00:00,47.2413976417,13.8848476936,0.86085732994,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  17:00:00,47.4771837206,13.8848476936,1.09664340881,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  18:00:00,43.6352351839,13.8848476936,0.400404440371,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/26  19:00:00,34.6705198235,13.8848476936,0.0920653149537,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  07:00:00,26.8574916274,13.8912869766,0.0,0.396520990311,1.91011974705,2.3935639134,51.4275579694,51.4275579694
 11/27  08:00:00,27.9735902938,13.8912869766,0.0,0.277029835436,7.6404789882,4.7871278268,40.0496642582,40.0496642582
 11/27  09:00:00,41.3844052507,13.8869941213,0.0,0.018739962047,19.1011974705,8.3774736969,15.5139224399,15.5139224399
 11/27  10:00:00,59.1515658542,13.8848476936,0.113525103443,0.0,34.3821554469,10.7710376103,1.18889785755,1.18889785755
 11/27  11:00:00,59.778151013,13.8848476936,0.74011026223,0.0,34.3821554469,10.7710376103,0.0297466919751,0.0297466919751
 11/27  12:00:00,60.6647039045,13.8848476936,1.62666315373,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  13:00:00,61.4093767707,13.8848476936,2.37133601997,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  14:00:00,63.1412833283,13.8848476936,4.10324257752,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  15:00:00,65.7531907488,13.8848476936,6.71514999806,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  16:00:00,67.9051867366,13.8848476936,8.86714598581,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  17:00:00,67.3039500459,13.8848476936,8.26590929517,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  18:00:00,71.2911184757,13.8848476936,5.36474439155,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  19:00:00,56.3063045648,13.8848476936,1.65976425301,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/27  20:00:00,55.5919372957,13.8848476936,0.945396983904,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/27  21:00:00,50.2528594848,13.8848476936,0.623340623835,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  07:00:00,26.6641288221,13.8912869766,0.0,0.203158184997,1.91011974705,2.3935639134,47.9446795467,47.9446795467
 11/28  08:00:00,27.8620915179,13.8912869766,0.0,0.165531059613,7.6404789882,4.7871278268,42.8346197955,42.8346197955
 11/28  09:00:00,41.363518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,19.0407846204,19.0407846204
 11/28  10:00:00,59.2355504467,13.8848476936,0.1975096959,0.0,34.3821554469,10.7710376103,0.817372812199,0.817372812199
 11/28  11:00:00,59.7024129646,13.8848476936,0.664372213823,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  12:00:00,60.4860116482,13.8848476936,1.4479708974,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  13:00:00,60.1673294672,13.8848476936,1.1292887164,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  14:00:00,60.3558545942,13.8848476936,1.31781384343,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  15:00:00,61.2890624217,13.8848476936,2.25102167089,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  16:00:00,62.2530228247,13.8848476936,3.21498207392,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  17:00:00,62.3520587053,13.8848476936,3.31401795448,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  18:00:00,67.1027928381,13.8848476936,1.17641875398,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  19:00:00,55.0724734882,13.8848476936,0.42593317643,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/28  20:00:00,54.7394913106,13.8848476936,0.0929509987993,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/28  21:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,7.84657844324e-05,7.84657844324e-05
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  07:00:00,27.1257734289,13.8912869766,0.0,0.66480279178,1.91011974705,2.3935639134,83.4581819415,83.4581819415
 11/29  08:00:00,28.1857052295,13.8912869766,0.0,0.489144771165,7.6404789882,4.7871278268,60.5656725638,60.5656725638
 11/29  09:00:00,41.4533611542,13.889140549,0.0,0.0855494378401,19.1011974705,8.3774736969,26.1169409723,26.1169409723
 11/29  10:00:00,59.1151170868,13.8848476936,0.0770763360457,0.0,34.3821554469,10.7710376103,2.35293643207,2.35293643207
 11/29  11:00:00,59.8549129445,13.8848476936,0.81687219373,0.0,34.3821554469,10.7710376103,0.287239915329,0.287239915329
 11/29  12:00:00,60.8796526401,13.8848476936,1.8416118893,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  13:00:00,63.8489192856,13.8848476936,4.81087853481,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  14:00:00,66.2157227231,13.8848476936,7.17768197232,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  15:00:00,68.147648637,13.8848476936,9.10960788623,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  16:00:00,70.6796937875,13.8848476936,11.6416530367,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  17:00:00,69.0213832978,13.8848476936,9.98334254704,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  18:00:00,70.0574989238,13.8848476936,4.13112483968,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  19:00:00,55.3325473123,13.8848476936,0.686007000566,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/29  20:00:00,54.8750483358,13.8848476936,0.228508024012,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/29  21:00:00,49.6939210827,13.8848476936,0.0644022217613,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  07:00:00,26.7166934262,13.8912869766,0.0,0.255722789106,1.91011974705,2.3935639134,38.4582821669,38.4582821669
 11/30  08:00:00,27.919747573,13.8912869766,0.0,0.223187114643,7.6404789882,4.7871278268,25.2811695592,25.2811695592
 11/30  09:00:00,41.464785373,13.8902137628,0.0,0.0959004428042,19.1011974705,8.3774736969,8.97110971708,8.97110971708
 11/30  10:00:00,59.0510457689,13.8848476936,0.0130050181171,0.0,34.3821554469,10.7710376103,0.823896627042,0.823896627042
 11/30  11:00:00,59.5156258402,13.8848476936,0.477585089474,0.0,34.3821554469,10.7710376103,0.0901066110101,0.0901066110101
 11/30  12:00:00,60.7127691286,13.8848476936,1.67472837786,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  13:00:00,61.5686656916,13.8848476936,2.53062494083,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  14:00:00,62.1342065995,13.8848476936,3.09616584871,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  15:00:00,62.3174621098,13.8848476936,3.27942135899,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  16:00:00,62.3706120949,13.8848476936,3.33257134411,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  17:00:00,62.0435625983,13.8848476936,3.00552184749,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  18:00:00,67.7652885115,13.8848476936,1.83891442739,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  19:00:00,55.7439457547,13.8848476936,1.09740544291,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/30  20:00:00,55.1497068105,13.8848476936,0.503166498752,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/30  21:00:00,49.8301786848,13.8848476936,0.200659823842,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  07:00:00,27.1409559391,13.8912869766,0.0,0.679985301969,1.91011974705,2.3935639134,103.398326421,103.398326421
 12/01  08:00:00,28.1536470165,13.8912869766,0.0,0.457086558217,7.6404789882,4.7871278268,77.0574447475,77.0574447475
 12/01  09:00:00,41.4784061632,13.889140549,0.0,0.110594446825,19.1011974705,8.3774736969,52.0500957416,52.0500957416
 12/01  10:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,14.5843373189,14.5843373189
 12/01  11:00:00,59.3902678885,13.8848476936,0.35222713772,0.0,34.3821554469,10.7710376103,4.12644969844,4.12644969844
 12/01  12:00:00,60.2463059597,13.8848476936,1.20826520897,0.0,34.3821554469,10.7710376103,1.92457417637,1.92457417637
 12/01  13:00:00,61.0284195806,13.8848476936,1.9903788298,0.0,34.3821554469,10.7710376103,0.19013907881,0.19013907881
 12/01  14:00:00,61.7860853426,13.8848476936,2.74804459186,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  15:00:00,63.7295254629,13.8848476936,4.69148471211,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  16:00:00,66.5254504755,13.8848476936,7.48740972476,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  17:00:00,64.3174378339,13.8848476936,5.27939708314,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  18:00:00,67.8685814816,13.8848476936,1.94220739748,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  19:00:00,55.7765503706,13.8848476936,1.13001005884,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/01  20:00:00,55.3444812302,13.8848476936,0.697940918382,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/01  21:00:00,50.1054803669,13.8848476936,0.475961505975,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  07:00:00,26.3332900986,13.8912869766,0.0,0.470710439833,1.91011974705,1.79517293505,89.3934748578,89.3934748578
 12/02  08:00:00,24.4561475052,13.8912869766,0.0,0.398941831002,3.8202394941,3.5903458701,74.9257073552,74.9257073552
 12/02  09:00:00,31.4376850446,13.889140549,0.0,0.103916229838,11.4607184823,5.9839097835,54.9545264607,54.9545264607
 12/02  10:00:00,46.3805403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,23.2568627245,23.2568627245
 12/02  11:00:00,59.2847088613,13.8848476936,0.246668110533,0.0,34.3821554469,10.7710376103,5.16322525007,5.16322525007
 12/02  12:00:00,60.1841540607,13.8848476936,1.14611330989,0.0,34.3821554469,10.7710376103,2.19505298419,2.19505298419
 12/02  13:00:00,61.0063447681,13.8848476936,1.96830401733,0.0,34.3821554469,10.7710376103,0.246556092006,0.246556092006
 12/02  14:00:00,61.8541002252,13.8848476936,2.81605947448,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  15:00:00,64.3315207076,13.8848476936,5.29347995686,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  16:00:00,66.5764472625,13.8848476936,7.53840651173,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  17:00:00,64.8324399598,13.8848476936,5.79439920906,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  18:00:00,67.9709612435,13.8848476936,2.04458715937,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  19:00:00,50.4640725676,13.8848476936,0.834553706602,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/02  20:00:00,39.8140914238,13.8848476936,0.218615464435,0.0,11.4607184823,5.9839097835,0.403762133839,0.403762133839
 12/02  21:00:00,39.6491746729,13.8848476936,0.0536987135174,0.0,11.4607184823,5.9839097835,5.73166175308,5.73166175308
 12/02  22:00:00,29.5614330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,19.3592580984,19.3592580984
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  09:00:00,21.7043250206,13.8912869766,0.0,0.402452679793,3.8202394941,3.5903458701,103.920769926,103.920769926
 12/03  10:00:00,21.3221244107,13.8869941213,0.0,0.024544925191,3.8202394941,3.5903458701,51.6975334257,51.6975334257
 12/03  11:00:00,36.3464974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,23.1308086585,23.1308086585
 12/03  12:00:00,36.5387285275,13.8848476936,0.19223111738,0.0,15.2809579764,7.1806917402,10.3079103447,10.3079103447
 12/03  13:00:00,47.7029817723,13.8848476936,1.32244146058,0.0,22.9214369646,9.5742556536,3.74758746345,3.74758746345
 12/03  14:00:00,48.6014765432,13.8848476936,2.22093623143,0.0,22.9214369646,9.5742556536,0.655166713503,0.655166713503
 12/03  15:00:00,49.3069111678,13.8848476936,2.92637085601,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/03  16:00:00,50.1684958072,13.8848476936,3.78795549547,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/03  17:00:00,50.6713806955,13.8848476936,4.2908403837,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/03  18:00:00,44.8098422468,13.8848476936,1.57501150333,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/03  19:00:00,34.8542991617,13.8848476936,0.275844653125,0.0,7.6404789882,4.7871278268,1.90908961295,1.90908961295
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  07:00:00,27.12570376,13.8912869766,0.0,0.664733122932,1.91011974705,2.3935639134,114.466569819,114.466569819
 12/04  08:00:00,29.5684009429,13.8912869766,0.0,0.494173817935,7.6404789882,4.7871278268,87.165347354,87.165347354
 12/04  09:00:00,41.4988575862,13.8902137628,0.0,0.129972656031,19.1011974705,8.3774736969,59.527207511,59.527207511
 12/04  10:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,25.2412567117,25.2412567117
 12/04  11:00:00,59.2393729079,13.8848476936,0.201332157176,0.0,34.3821554469,10.7710376103,7.62129512519,7.62129512519
 12/04  12:00:00,60.2099169698,13.8848476936,1.17187621907,0.0,34.3821554469,10.7710376103,3.31611534497,3.31611534497
 12/04  13:00:00,61.1306642122,13.8848476936,2.09262346142,0.0,34.3821554469,10.7710376103,0.705541009775,0.705541009775
 12/04  14:00:00,61.9341142096,13.8848476936,2.8960734588,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  15:00:00,63.5640214553,13.8848476936,4.52598070453,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  16:00:00,66.0494332491,13.8848476936,7.01139249835,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  17:00:00,65.3492580279,13.8848476936,6.31121727712,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  18:00:00,68.5415567745,13.8848476936,2.61518269037,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  19:00:00,55.7728504694,13.8848476936,1.1263101576,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/04  20:00:00,55.0800007376,13.8848476936,0.433460425814,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/04  21:00:00,49.8001471705,13.8848476936,0.170628309561,0.0,19.1011974705,8.3774736969,1.21503633,1.21503633
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  07:00:00,27.055560591,13.8912869766,0.0,0.594589953892,1.91011974705,2.3935639134,102.838951475,102.838951475
 12/05  08:00:00,29.5145511024,13.8912869766,0.0,0.44032397744,7.6404789882,4.7871278268,77.4843995857,77.4843995857
 12/05  09:00:00,41.4742785158,13.889140549,0.0,0.106466799411,19.1011974705,8.3774736969,43.7467130094,43.7467130094
 12/05  10:00:00,59.0400232688,13.8848476936,0.00198251808094,0.0,34.3821554469,10.7710376103,9.11868795493,9.11868795493
 12/05  11:00:00,59.5001660863,13.8848476936,0.462125335519,0.0,34.3821554469,10.7710376103,4.26890448597,4.26890448597
 12/05  12:00:00,60.6581430938,13.8848476936,1.62010234304,0.0,34.3821554469,10.7710376103,1.55923739362,1.55923739362
 12/05  13:00:00,61.434934296,13.8848476936,2.39689354519,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  14:00:00,63.2599351599,13.8848476936,4.22189440909,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  15:00:00,66.4542960868,13.8848476936,7.41625533601,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  16:00:00,68.711135802,13.8848476936,9.67309505124,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  17:00:00,66.7986661312,13.8848476936,7.76062538044,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  18:00:00,68.274867633,13.8848476936,2.34849354887,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  19:00:00,56.0097217406,13.8848476936,1.36318142878,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/05  20:00:00,55.4809090906,13.8848476936,0.834368778809,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/05  21:00:00,50.057851852,13.8848476936,0.428332990984,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  07:00:00,26.7078150833,13.8912869766,0.0,0.24684444623,1.91011974705,2.3935639134,57.9737436786,57.9737436786
 12/06  08:00:00,29.2638226446,13.8912869766,0.0,0.189595519574,7.6404789882,4.7871278268,41.2108127016,41.2108127016
 12/06  09:00:00,41.3707457638,13.8859209074,0.0,0.00615368896213,19.1011974705,8.3774736969,26.9032819559,26.9032819559
 12/06  10:00:00,59.2006419819,13.8848476936,0.162601231095,0.0,34.3821554469,10.7710376103,3.91529551765,3.91529551765
 12/06  11:00:00,60.1820256005,13.8848476936,1.1439848497,0.0,34.3821554469,10.7710376103,0.339040815389,0.339040815389
 12/06  12:00:00,61.342237681,13.8848476936,2.30419693027,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  13:00:00,62.7551978163,13.8848476936,3.71715706553,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  14:00:00,65.9647375921,13.8848476936,6.92669684133,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  15:00:00,67.7496290858,13.8848476936,8.71158833508,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  16:00:00,68.7791034048,13.8848476936,9.74106265406,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  17:00:00,67.9827790173,13.8848476936,8.94473826652,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  18:00:00,71.6453764794,13.8848476936,5.71900239526,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  19:00:00,56.7601795357,13.8848476936,2.11363922395,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/06  20:00:00,56.1973053061,13.8848476936,1.55076499436,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/06  21:00:00,50.7183034313,13.8848476936,1.08878457033,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  07:00:00,26.6283232219,13.8910723339,0.0,0.167567227566,1.91011974705,2.3935639134,52.833089671,52.833089671
 12/07  08:00:00,29.2901088412,13.8912869766,0.0,0.215881716216,7.6404789882,4.7871278268,42.3558177899,42.3558177899
 12/07  09:00:00,41.508106126,13.8912869766,0.0,0.138147981988,19.1011974705,8.3774736969,28.234654041,28.234654041
 12/07  10:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,3.8010972566,3.8010972566
 12/07  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,0.935631443072,0.935631443072
 12/07  12:00:00,59.1612710095,13.8848476936,0.123230258718,0.0,34.3821554469,10.7710376103,0.0335604000825,0.0335604000825
 12/07  13:00:00,59.4438824559,13.8848476936,0.405841705178,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  14:00:00,59.5928547889,13.8848476936,0.554814038158,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  15:00:00,60.2734663598,13.8848476936,1.235425609,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  16:00:00,60.1804335455,13.8848476936,1.14239279475,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  17:00:00,60.371673732,13.8848476936,1.3336329812,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  18:00:00,66.4638896643,13.8848476936,0.537515580245,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  19:00:00,54.8002740801,13.8848476936,0.153733768314,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/07  20:00:00,54.6608270995,13.8848476936,0.0142867877485,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/07  21:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
