Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  07:00:00,26.7359934167,13.8912869766,0.0,0.275022779595,1.91011974705,2.3935639134,37.0806814437,37.0806814437
 12/08  08:00:00,29.2703593491,13.8912869766,0.0,0.196132224161,7.6404789882,4.7871278268,24.571753461,24.571753461
 12/08  09:00:00,41.3735011705,13.8859209074,0.0,0.00890909567892,19.1011974705,8.3774736969,11.7953934571,11.7953934571
 12/08  10:00:00,59.1265655806,13.8848476936,0.0885248298475,0.0,34.3821554469,10.7710376103,1.54023962587,1.54023962587
 12/08  11:00:00,59.6933868918,13.8848476936,0.655346141013,0.0,34.3821554469,10.7710376103,0.240801953636,0.240801953636
 12/08  12:00:00,60.6132055381,13.8848476936,1.57516478733,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  13:00:00,60.9621263748,13.8848476936,1.924085624,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  14:00:00,61.0238642851,13.8848476936,1.98582353433,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  15:00:00,60.9112053419,13.8848476936,1.87316459113,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  16:00:00,61.1633335621,13.8848476936,2.12529281136,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  17:00:00,60.5764144189,13.8848476936,1.53837366814,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  18:00:00,66.8274767723,13.8848476936,0.901102688241,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  19:00:00,55.0837995944,13.8848476936,0.437259282633,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/08  20:00:00,54.7952099691,13.8848476936,0.148669657371,0.0,22.9214369646,9.5742556536,0.0033461991825,0.0033461991825
 12/08  21:00:00,49.6297436237,13.8848476936,0.000224762695083,0.0,19.1011974705,8.3774736969,0.215742890786,0.215742890786
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  07:00:00,26.7527684096,13.8912869766,0.0,0.890188750831,1.91011974705,1.79517293505,123.645250624,123.645250624
 12/09  08:00:00,24.7780115309,13.8912869766,0.0,0.720805856678,3.8202394941,3.5903458701,103.994026697,103.994026697
 12/09  09:00:00,31.6890391725,13.8912869766,0.0,0.35312393004,11.4607184823,5.9839097835,76.1471000163,76.1471000163
 12/09  10:00:00,46.39085897,13.8859209074,0.0,0.00924544435057,22.9214369646,9.5742556536,35.7530241179,35.7530241179
 12/09  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,17.1836350338,17.1836350338
 12/09  12:00:00,59.194902688,13.8848476936,0.15686193723,0.0,34.3821554469,10.7710376103,6.37491957841,6.37491957841
 12/09  13:00:00,59.6096159244,13.8848476936,0.571575173586,0.0,34.3821554469,10.7710376103,4.63848202376,4.63848202376
 12/09  14:00:00,59.9752807271,13.8848476936,0.937239976312,0.0,34.3821554469,10.7710376103,3.21318077395,3.21318077395
 12/09  15:00:00,60.2984304703,13.8848476936,1.26038971951,0.0,34.3821554469,10.7710376103,1.76429222912,1.76429222912
 12/09  16:00:00,60.5049431451,13.8848476936,1.46690239433,0.0,34.3821554469,10.7710376103,0.626498888368,0.626498888368
 12/09  17:00:00,60.337800868,13.8848476936,1.29976011724,0.0,34.3821554469,10.7710376103,0.216939633527,0.216939633527
 12/09  18:00:00,66.4248755995,13.8848476936,0.498501515362,0.0,34.3821554469,10.7710376103,0.796014275343,0.796014275343
 12/09  19:00:00,49.6496175337,13.8848476936,0.0200986727755,0.0,19.1011974705,8.3774736969,11.5965280734,11.5965280734
 12/09  20:00:00,39.5954759594,13.8848476936,0.0,0.0,11.4607184823,5.9839097835,25.3435381547,25.3435381547
 12/09  21:00:00,39.5954759594,13.8848476936,0.0,0.0,11.4607184823,5.9839097835,31.1234884024,31.1234884024
 12/09  22:00:00,29.5639285687,13.8859209074,0.0,0.00142229708122,3.8202394941,3.5903458701,46.892261747,46.892261747
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  09:00:00,22.0023349448,13.8912869766,0.0,0.700462603988,3.8202394941,3.5903458701,146.852141529,146.852141529
 12/10  10:00:00,21.4674981597,13.8912869766,0.0,0.16562581884,3.8202394941,3.5903458701,99.563346353,99.563346353
 12/10  11:00:00,36.3464974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,60.4957407015,60.4957407015
 12/10  12:00:00,36.3464974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,42.2068681629,42.2068681629
 12/10  13:00:00,46.4393410696,13.8848476936,0.0588007578776,0.0,22.9214369646,9.5742556536,20.3270114072,20.3270114072
 12/10  14:00:00,46.7872165504,13.8848476936,0.406676238657,0.0,22.9214369646,9.5742556536,8.31793990538,8.31793990538
 12/10  15:00:00,47.2364849689,13.8848476936,0.855944657159,0.0,22.9214369646,9.5742556536,5.59620693456,5.59620693456
 12/10  16:00:00,47.3761493215,13.8848476936,0.995609009682,0.0,22.9214369646,9.5742556536,4.00049183303,4.00049183303
 12/10  17:00:00,47.0711808655,13.8848476936,0.690640553739,0.0,22.9214369646,9.5742556536,3.5656910124,3.5656910124
 12/10  18:00:00,43.2429029953,13.8848476936,0.00807225177363,0.0,15.2809579764,7.1806917402,14.9468554174,14.9468554174
 12/10  19:00:00,34.5784545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,29.767025717,29.767025717
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  07:00:00,27.5081035418,13.8912869766,0.0,1.04713290466,1.91011974705,2.3935639134,153.75274079,153.75274079
 12/11  08:00:00,29.8584299621,13.8912869766,0.0,0.784202837134,7.6404789882,4.7871278268,120.20813326,120.20813326
 12/11  09:00:00,41.7760172444,13.8912869766,0.0,0.406059100377,19.1011974705,8.3774736969,95.0225069625,95.0225069625
 12/11  10:00:00,59.0969966936,13.8880673351,0.0,0.0557363013371,34.3821554469,10.7710376103,57.3969168615,57.3969168615
 12/11  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,37.1031218272,37.1031218272
 12/11  12:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,21.1960897753,21.1960897753
 12/11  13:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,10.0777403667,10.0777403667
 12/11  14:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,6.80646713512,6.80646713512
 12/11  15:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,5.60119818177,5.60119818177
 12/11  16:00:00,59.1197964242,13.8848476936,0.0817556734045,0.0,34.3821554469,10.7710376103,4.58679877546,4.58679877546
 12/11  17:00:00,59.1052195,13.8848476936,0.0671787492809,0.0,34.3821554469,10.7710376103,4.01681418119,4.01681418119
 12/11  18:00:00,65.9263740841,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,3.64530736808,3.64530736808
 12/11  19:00:00,54.6465403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,4.119986449,4.119986449
 12/11  20:00:00,54.6923407779,13.8869941213,0.0,0.0436540383902,22.9214369646,9.5742556536,16.9004993989,16.9004993989
 12/11  21:00:00,49.7607047574,13.8912869766,0.0,0.124746613372,19.1011974705,8.3774736969,28.7938947029,28.7938947029
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  07:00:00,27.6907228531,13.8912869766,0.0,1.22975221599,1.91011974705,2.3935639134,134.670184144,134.670184144
 12/12  08:00:00,29.8994025043,13.8912869766,0.0,0.82517537928,7.6404789882,4.7871278268,100.667226921,100.667226921
 12/12  09:00:00,41.8028006794,13.8912869766,0.0,0.432842535323,19.1011974705,8.3774736969,79.3354799964,79.3354799964
 12/12  10:00:00,59.1154186247,13.889140549,0.0,0.0730850185187,34.3821554469,10.7710376103,56.1026662653,56.1026662653
 12/12  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,46.7769564927,46.7769564927
 12/12  12:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,29.7083572312,29.7083572312
 12/12  13:00:00,59.0652165613,13.8848476936,0.0271758105683,0.0,34.3821554469,10.7710376103,18.4834572369,18.4834572369
 12/12  14:00:00,59.2989117834,13.8848476936,0.260871032591,0.0,34.3821554469,10.7710376103,9.89811866532,9.89811866532
 12/12  15:00:00,59.5626328856,13.8848476936,0.524592134823,0.0,34.3821554469,10.7710376103,5.64236330538,5.64236330538
 12/12  16:00:00,59.7296185186,13.8848476936,0.691577767815,0.0,34.3821554469,10.7710376103,4.62271092362,4.62271092362
 12/12  17:00:00,59.5336753619,13.8848476936,0.495634611136,0.0,34.3821554469,10.7710376103,4.1729658737,4.1729658737
 12/12  18:00:00,66.0417281817,13.8848476936,0.115354097557,0.0,34.3821554469,10.7710376103,4.11853479393,4.11853479393
 12/12  19:00:00,54.6465403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,9.47258495299,9.47258495299
 12/12  20:00:00,54.6465403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,20.041084206,20.041084206
 12/12  21:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,30.9448030505,30.9448030505
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  07:00:00,27.6275666224,13.8912869766,0.0,1.16659598534,1.91011974705,2.3935639134,163.850870638,163.850870638
 12/13  08:00:00,30.0021340509,13.8912869766,0.0,0.927906925942,7.6404789882,4.7871278268,135.14082205,135.14082205
 12/13  09:00:00,41.8944231174,13.8912869766,0.0,0.524464973325,19.1011974705,8.3774736969,108.429530514,108.429530514
 12/13  10:00:00,59.1229570756,13.889140549,0.0,0.0806234694827,34.3821554469,10.7710376103,68.122708935,68.122708935
 12/13  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,48.0794699203,48.0794699203
 12/13  12:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,29.4544524853,29.4544524853
 12/13  13:00:00,59.1543939069,13.8848476936,0.116353156114,0.0,34.3821554469,10.7710376103,17.0458513433,17.0458513433
 12/13  14:00:00,59.2667040481,13.8848476936,0.228663297369,0.0,34.3821554469,10.7710376103,8.89542142138,8.89542142138
 12/13  15:00:00,59.2090641946,13.8848476936,0.171023443814,0.0,34.3821554469,10.7710376103,6.27177955511,6.27177955511
 12/13  16:00:00,59.4256996686,13.8848476936,0.387658917853,0.0,34.3821554469,10.7710376103,4.62450975032,4.62450975032
 12/13  17:00:00,59.4385085999,13.8848476936,0.400467849123,0.0,34.3821554469,10.7710376103,4.04136136074,4.04136136074
 12/13  18:00:00,65.9733387381,13.8848476936,0.0469646540422,0.0,34.3821554469,10.7710376103,5.56321274905,5.56321274905
 12/13  19:00:00,54.6465403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,19.8221080809,19.8221080809
 12/13  20:00:00,54.6479002749,13.8859209074,0.0,0.000286749241307,22.9214369646,9.5742556536,39.3709803881,39.3709803881
 12/13  21:00:00,49.7337617851,13.8912869766,0.0,0.0978036410824,19.1011974705,8.3774736969,52.0627814172,52.0627814172
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  07:00:00,27.5981977428,13.8912869766,0.0,1.13722710569,1.91011974705,2.3935639134,155.046370181,155.046370181
 12/14  08:00:00,29.9221204139,13.8912869766,0.0,0.847893288887,7.6404789882,4.7871278268,121.206096213,121.206096213
 12/14  09:00:00,41.7990832012,13.8912869766,0.0,0.429125057184,19.1011974705,8.3774736969,93.883082409,93.883082409
 12/14  10:00:00,59.0821945481,13.8880673351,0.0,0.04093415584,34.3821554469,10.7710376103,54.1761405973,54.1761405973
 12/14  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,30.1946330189,30.1946330189
 12/14  12:00:00,59.2052686567,13.8848476936,0.167227905907,0.0,34.3821554469,10.7710376103,10.1041148354,10.1041148354
 12/14  13:00:00,59.9484611369,13.8848476936,0.910420386157,0.0,34.3821554469,10.7710376103,6.36357987838,6.36357987838
 12/14  14:00:00,60.7676959093,13.8848476936,1.72965515852,0.0,34.3821554469,10.7710376103,3.45795450831,3.45795450831
 12/14  15:00:00,61.2825520347,13.8848476936,2.24451128392,0.0,34.3821554469,10.7710376103,1.22559566877,1.22559566877
 12/14  16:00:00,61.4976231205,13.8848476936,2.45958236975,0.0,34.3821554469,10.7710376103,0.0297817651147,0.0297817651147
 12/14  17:00:00,61.3217305504,13.8848476936,2.28368979965,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  18:00:00,67.156848884,13.8848476936,1.23047479994,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  19:00:00,55.0745215165,13.8848476936,0.427981204731,0.0,22.9214369646,9.5742556536,1.72817867241,1.72817867241
 12/14  20:00:00,54.7135600417,13.8848476936,0.0670197298906,0.0,22.9214369646,9.5742556536,5.62409911558,5.62409911558
 12/14  21:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,12.1804540828,12.1804540828
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  07:00:00,27.1576885862,13.8912869766,0.0,0.696717949138,1.91011974705,2.3935639134,107.517359086,107.517359086
 12/15  08:00:00,30.982235613,13.8912869766,0.0,0.53034182138,7.6404789882,4.7871278268,80.9221102908,80.9221102908
 12/15  09:00:00,41.5748592297,13.8912869766,0.0,0.204901085652,19.1011974705,8.3774736969,60.4049826954,60.4049826954
 12/15  10:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,35.3184616564,35.3184616564
 12/15  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,23.6812472745,23.6812472745
 12/15  12:00:00,59.2376737827,13.8848476936,0.199633031958,0.0,34.3821554469,10.7710376103,8.28121621616,8.28121621616
 12/15  13:00:00,59.5714372263,13.8848476936,0.533396475495,0.0,34.3821554469,10.7710376103,5.82994979202,5.82994979202
 12/15  14:00:00,59.9321556149,13.8848476936,0.894114864123,0.0,34.3821554469,10.7710376103,4.34315381717,4.34315381717
 12/15  15:00:00,60.2011592668,13.8848476936,1.16311851604,0.0,34.3821554469,10.7710376103,2.98581441242,2.98581441242
 12/15  16:00:00,60.5191599432,13.8848476936,1.48111919243,0.0,34.3821554469,10.7710376103,1.56216826303,1.56216826303
 12/15  17:00:00,60.3379824626,13.8848476936,1.29994171181,0.0,34.3821554469,10.7710376103,0.988441781377,0.988441781377
 12/15  18:00:00,66.4320420667,13.8848476936,0.505667982616,0.0,34.3821554469,10.7710376103,1.53696367178,1.53696367178
 12/15  19:00:00,54.8222980798,13.8848476936,0.175757768027,0.0,22.9214369646,9.5742556536,3.03328697534,3.03328697534
 12/15  20:00:00,54.6553398364,13.8848476936,0.00879952463507,0.0,22.9214369646,9.5742556536,12.1015641392,12.1015641392
 12/15  21:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,25.9823192003,25.9823192003
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  07:00:00,26.8538840728,13.8912869766,0.0,0.991304414005,1.91011974705,1.79517293505,145.533895652,145.533895652
 12/16  08:00:00,26.1982060794,13.8912869766,0.0,0.763333738579,3.8202394941,3.5903458701,114.850234064,114.850234064
 12/16  09:00:00,31.6992305123,13.8912869766,0.0,0.363315269837,11.4607184823,5.9839097835,88.5665718671,88.5665718671
 12/16  10:00:00,46.4052038819,13.8869941213,0.0,0.0225171424871,22.9214369646,9.5742556536,50.4448832289,50.4448832289
 12/16  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,26.084899705,26.084899705
 12/16  12:00:00,59.1528684118,13.8848476936,0.114827661027,0.0,34.3821554469,10.7710376103,10.4244479725,10.4244479725
 12/16  13:00:00,59.6219558462,13.8848476936,0.583915095443,0.0,34.3821554469,10.7710376103,7.17534062489,7.17534062489
 12/16  14:00:00,60.1676999682,13.8848476936,1.12965921745,0.0,34.3821554469,10.7710376103,4.99602943977,4.99602943977
 12/16  15:00:00,60.4322439867,13.8848476936,1.39420323598,0.0,34.3821554469,10.7710376103,3.45955559646,3.45955559646
 12/16  16:00:00,60.5373840186,13.8848476936,1.49934326782,0.0,34.3821554469,10.7710376103,2.29809183106,2.29809183106
 12/16  17:00:00,60.3222658258,13.8848476936,1.28422507504,0.0,34.3821554469,10.7710376103,1.67341587846,1.67341587846
 12/16  18:00:00,66.5545825067,13.8848476936,0.628208422588,0.0,34.3821554469,10.7710376103,1.74906554556,1.74906554556
 12/16  19:00:00,49.7182828287,13.8848476936,0.0887639676886,0.0,19.1011974705,8.3774736969,6.01670964732,6.01670964732
 12/16  20:00:00,39.5954759594,13.8848476936,0.0,0.0,11.4607184823,5.9839097835,23.8203437694,23.8203437694
 12/16  21:00:00,39.5954759594,13.8848476936,0.0,0.0,11.4607184823,5.9839097835,29.2529374104,29.2529374104
 12/16  22:00:00,29.5614330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,36.9703201569,36.9703201569
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  08:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  09:00:00,22.0091037261,13.8912869766,0.0,0.707231385225,3.8202394941,3.5903458701,143.974182954,143.974182954
 12/17  10:00:00,21.4273644299,13.8902137628,0.0,0.126565302895,3.8202394941,3.5903458701,89.5985480651,89.5985480651
 12/17  11:00:00,36.3464974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,51.602615657,51.602615657
 12/17  12:00:00,36.3464974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,33.7910242655,33.7910242655
 12/17  13:00:00,46.7124923274,13.8848476936,0.331952015641,0.0,22.9214369646,9.5742556536,11.3162289066,11.3162289066
 12/17  14:00:00,47.4516114128,13.8848476936,1.07107110102,0.0,22.9214369646,9.5742556536,6.08413626955,6.08413626955
 12/17  15:00:00,47.8097443427,13.8848476936,1.42920403089,0.0,22.9214369646,9.5742556536,4.15841500862,4.15841500862
 12/17  16:00:00,48.0007259299,13.8848476936,1.62018561818,0.0,22.9214369646,9.5742556536,2.6772717591,2.6772717591
 12/17  17:00:00,47.8666182414,13.8848476936,1.48607792967,0.0,22.9214369646,9.5742556536,1.79546201935,1.79546201935
 12/17  18:00:00,43.4888447213,13.8848476936,0.254013977769,0.0,15.2809579764,7.1806917402,3.71853999734,3.71853999734
 12/17  19:00:00,34.5784545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,27.5648572748,27.5648572748
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  07:00:00,27.3556410235,13.8912869766,0.0,0.8946703864,1.91011974705,2.3935639134,140.545438425,140.545438425
 12/18  08:00:00,31.1764295006,13.8912869766,0.0,0.724535708903,7.6404789882,4.7871278268,112.796951668,112.796951668
 12/18  09:00:00,41.7345575972,13.8912869766,0.0,0.364599453157,19.1011974705,8.3774736969,85.9504494086,85.9504494086
 12/18  10:00:00,59.0649091019,13.8869941213,0.0,0.0247219234204,34.3821554469,10.7710376103,47.3126638659,47.3126638659
 12/18  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,25.8220755659,25.8220755659
 12/18  12:00:00,59.1929667267,13.8848476936,0.154925975938,0.0,34.3821554469,10.7710376103,8.64195691283,8.64195691283
 12/18  13:00:00,59.614996101,13.8848476936,0.576955350209,0.0,34.3821554469,10.7710376103,5.64997661767,5.64997661767
 12/18  14:00:00,60.4560552597,13.8848476936,1.41801450889,0.0,34.3821554469,10.7710376103,2.72726397213,2.72726397213
 12/18  15:00:00,61.3469401192,13.8848476936,2.3088993684,0.0,34.3821554469,10.7710376103,0.362478652556,0.362478652556
 12/18  16:00:00,61.7278951466,13.8848476936,2.68985439586,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  17:00:00,61.3527047633,13.8848476936,2.31466401249,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  18:00:00,66.9356302851,13.8848476936,1.00925620095,0.0,34.3821554469,10.7710376103,0.0193846682905,0.0193846682905
 12/18  19:00:00,54.8776308299,13.8848476936,0.231090518088,0.0,22.9214369646,9.5742556536,1.94872651089,1.94872651089
 12/18  20:00:00,54.6636205168,13.8848476936,0.0170802050606,0.0,22.9214369646,9.5742556536,7.86318395741,7.86318395741
 12/18  21:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,13.8811461451,13.8811461451
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  07:00:00,27.3494151428,13.8912869766,0.0,0.888444505701,1.91011974705,2.3935639134,132.051450836,132.051450836
 12/19  08:00:00,31.1950500225,13.8912869766,0.0,0.743156230836,7.6404789882,4.7871278268,108.469164852,108.469164852
 12/19  09:00:00,41.7119093845,13.8912869766,0.0,0.341951240423,19.1011974705,8.3774736969,77.6201573879,77.6201573879
 12/19  10:00:00,59.0458202584,13.8859209074,0.0,0.00670629376423,34.3821554469,10.7710376103,32.7480293212,32.7480293212
 12/19  11:00:00,59.1137464782,13.8848476936,0.075705727465,0.0,34.3821554469,10.7710376103,10.256510954,10.256510954
 12/19  12:00:00,59.8475497313,13.8848476936,0.809508980496,0.0,34.3821554469,10.7710376103,5.21272040399,5.21272040399
 12/19  13:00:00,60.9441556882,13.8848476936,1.90611493748,0.0,34.3821554469,10.7710376103,2.30431619856,2.30431619856
 12/19  14:00:00,61.7716520715,13.8848476936,2.73361132069,0.0,34.3821554469,10.7710376103,0.116642853018,0.116642853018
 12/19  15:00:00,64.0861978244,13.8848476936,5.04815707358,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  16:00:00,65.9787477173,13.8848476936,6.9407069665,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  17:00:00,65.9385552873,13.8848476936,6.90051453649,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  18:00:00,67.9805598617,13.8848476936,2.05418577757,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  19:00:00,55.5178457942,13.8848476936,0.871305482457,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/19  20:00:00,55.1013966952,13.8848476936,0.454856383417,0.0,22.9214369646,9.5742556536,0.232963169115,0.232963169115
 12/19  21:00:00,49.8383270382,13.8848476936,0.208808177265,0.0,19.1011974705,8.3774736969,1.4829486022,1.4829486022
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  07:00:00,26.6914390046,13.8912869766,0.0,0.230468367507,1.91011974705,2.3935639134,58.293138801,58.293138801
 12/20  08:00:00,30.707545896,13.8912869766,0.0,0.255652104323,7.6404789882,4.7871278268,51.2202331129,51.2202331129
 12/20  09:00:00,41.4126139505,13.8880673351,0.0,0.0458754480384,19.1011974705,8.3774736969,38.2590077554,38.2590077554
 12/20  10:00:00,59.0539828489,13.8848476936,0.0159420980967,0.0,34.3821554469,10.7710376103,11.5131863113,11.5131863113
 12/20  11:00:00,59.4623116729,13.8848476936,0.424270922131,0.0,34.3821554469,10.7710376103,3.76087025618,3.76087025618
 12/20  12:00:00,60.1290891277,13.8848476936,1.09104837696,0.0,34.3821554469,10.7710376103,2.29342775723,2.29342775723
 12/20  13:00:00,60.5814425812,13.8848476936,1.54340183046,0.0,34.3821554469,10.7710376103,0.965139749936,0.965139749936
 12/20  14:00:00,61.2510489395,13.8848476936,2.21300818873,0.0,34.3821554469,10.7710376103,0.00478724478412,0.00478724478412
 12/20  15:00:00,61.6512193524,13.8848476936,2.6131786016,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  16:00:00,61.7879039463,13.8848476936,2.74986319553,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  17:00:00,61.4297822848,13.8848476936,2.391741534,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  18:00:00,67.4509521052,13.8848476936,1.52457802112,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  19:00:00,55.8782138126,13.8848476936,1.2316735008,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/20  20:00:00,55.4429758233,13.8848476936,0.796435511544,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/20  21:00:00,49.9709372677,13.8848476936,0.341418406781,0.0,19.1011974705,8.3774736969,0.326417570856,0.326417570856
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  07:00:00,27.0620949321,13.8912869766,0.0,0.60112429496,1.91011974705,2.3935639134,107.929919092,107.929919092
 12/21  08:00:00,30.9822741641,13.8912869766,0.0,0.530380372448,7.6404789882,4.7871278268,86.5674647891,86.5674647891
 12/21  09:00:00,41.6556255189,13.8912869766,0.0,0.285667374842,19.1011974705,8.3774736969,69.5050527043,69.5050527043
 12/21  10:00:00,59.0589591265,13.8869941213,0.0,0.018771948002,34.3821554469,10.7710376103,46.610712418,46.610712418
 12/21  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,31.9034920993,31.9034920993
 12/21  12:00:00,59.2017523737,13.8848476936,0.163711622916,0.0,34.3821554469,10.7710376103,13.2892168694,13.2892168694
 12/21  13:00:00,59.6978759391,13.8848476936,0.659835188315,0.0,34.3821554469,10.7710376103,4.97479047799,4.97479047799
 12/21  14:00:00,60.1781894886,13.8848476936,1.14014873788,0.0,34.3821554469,10.7710376103,3.47618696755,3.47618696755
 12/21  15:00:00,60.3028483888,13.8848476936,1.26480763804,0.0,34.3821554469,10.7710376103,2.884888893,2.884888893
 12/21  16:00:00,60.3208307376,13.8848476936,1.28278998684,0.0,34.3821554469,10.7710376103,2.642061794,2.642061794
 12/21  17:00:00,60.1263634573,13.8848476936,1.08832270651,0.0,34.3821554469,10.7710376103,2.33278663334,2.33278663334
 12/21  18:00:00,64.9743408961,13.8848476936,0.425633478698,0.0,34.3821554469,10.7710376103,2.34376511378,2.34376511378
 12/21  19:00:00,54.8665152028,13.8848476936,0.219974891034,0.0,22.9214369646,9.5742556536,3.30211051145,3.30211051145
 12/21  20:00:00,54.8009338297,13.8848476936,0.15439351794,0.0,22.9214369646,9.5742556536,6.73819671982,6.73819671982
 12/21  21:00:00,49.6569678856,13.8848476936,0.027449024595,0.0,19.1011974705,8.3774736969,11.331692813,11.331692813
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  07:00:00,27.0934246697,13.8912869766,0.0,0.632454032568,1.91011974705,2.3935639134,105.963878616,105.963878616
 12/22  08:00:00,31.0135433352,13.8912869766,0.0,0.561649543542,7.6404789882,4.7871278268,88.4858797623,88.4858797623
 12/22  09:00:00,41.5956193151,13.8912869766,0.0,0.225661171051,19.1011974705,8.3774736969,65.8993341955,65.8993341955
 12/22  10:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,27.7462079997,27.7462079997
 12/22  11:00:00,59.1196482379,13.8848476936,0.0816074871476,0.0,34.3821554469,10.7710376103,10.6872022268,10.6872022268
 12/22  12:00:00,59.7175337173,13.8848476936,0.679492966505,0.0,34.3821554469,10.7710376103,5.45640913699,5.45640913699
 12/22  13:00:00,60.4103699147,13.8848476936,1.37232916396,0.0,34.3821554469,10.7710376103,3.03208365676,3.03208365676
 12/22  14:00:00,61.0998347497,13.8848476936,2.06179399897,0.0,34.3821554469,10.7710376103,0.786182038807,0.786182038807
 12/22  15:00:00,61.5128686586,13.8848476936,2.47482790784,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  16:00:00,61.8381500697,13.8848476936,2.80010931891,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  17:00:00,61.5126127035,13.8848476936,2.47457195277,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  18:00:00,65.8481084534,13.8848476936,1.29940103593,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  19:00:00,55.3091809603,13.8848476936,0.662640648485,0.0,22.9214369646,9.5742556536,0.180160212333,0.180160212333
 12/22  20:00:00,54.9114039618,13.8848476936,0.264863650077,0.0,22.9214369646,9.5742556536,1.86331969273,1.86331969273
 12/22  21:00:00,49.717870834,13.8848476936,0.088351972998,0.0,19.1011974705,8.3774736969,6.45033040815,6.45033040815
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  07:00:00,26.3246238527,13.8912869766,0.0,0.462044193918,1.91011974705,1.79517293505,88.9449553386,88.9449553386
 12/23  08:00:00,25.8054723207,13.8912869766,0.0,0.37059997983,3.8202394941,3.5903458701,60.4983134818,60.4983134818
 12/23  09:00:00,31.5724705694,13.8912869766,0.0,0.236555326914,11.4607184823,5.9839097835,41.9704348751,41.9704348751
 12/23  10:00:00,46.4076322212,13.8880673351,0.0,0.0238722678672,22.9214369646,9.5742556536,15.9579759799,15.9579759799
 12/23  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,5.05761362606,5.05761362606
 12/23  12:00:00,59.2656790783,13.8848476936,0.227638327556,0.0,34.3821554469,10.7710376103,2.70843040312,2.70843040312
 12/23  13:00:00,59.6347306687,13.8848476936,0.596689917927,0.0,34.3821554469,10.7710376103,0.901443486656,0.901443486656
 12/23  14:00:00,59.699726142,13.8848476936,0.661685391247,0.0,34.3821554469,10.7710376103,0.0212664694083,0.0212664694083
 12/23  15:00:00,59.812036328,13.8848476936,0.773995577182,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  16:00:00,59.9247324754,13.8848476936,0.886691724677,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  17:00:00,60.1014319946,13.8848476936,1.06339124387,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  18:00:00,64.8215731935,13.8848476936,0.272865776031,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  19:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,3.85134064824,3.85134064824
 12/23  20:00:00,39.5954759594,13.8848476936,0.0,0.0,11.4607184823,5.9839097835,12.3350558429,12.3350558429
 12/23  21:00:00,39.6054007921,13.8880673351,0.0,0.006705191151,11.4607184823,5.9839097835,13.2262230685,13.2262230685
 12/23  22:00:00,29.6354113923,13.8912869766,0.0,0.0675390514129,3.8202394941,3.5903458701,18.9890418837,18.9890418837
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  08:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  09:00:00,21.5455785536,13.8912869766,0.0,0.243706212718,3.8202394941,3.5903458701,64.4839223148,64.4839223148
 12/24  10:00:00,21.2954330578,13.8848476936,0.0,0.0,3.8202394941,3.5903458701,39.4913172717,39.4913172717
 12/24  11:00:00,36.3464974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,27.4121542568,27.4121542568
 12/24  12:00:00,36.3464974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,20.97872452,20.97872452
 12/24  13:00:00,46.7917714349,13.8848476936,0.411231123128,0.0,22.9214369646,9.5742556536,5.54723088882,5.54723088882
 12/24  14:00:00,47.4077125325,13.8848476936,1.02717222077,0.0,22.9214369646,9.5742556536,2.30312338892,2.30312338892
 12/24  15:00:00,47.7037657464,13.8848476936,1.32322543465,0.0,22.9214369646,9.5742556536,0.932001423118,0.932001423118
 12/24  16:00:00,47.58223721,13.8848476936,1.20169689826,0.0,22.9214369646,9.5742556536,0.073983113859,0.073983113859
 12/24  17:00:00,47.6971262801,13.8848476936,1.31658596829,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/24  18:00:00,42.1249343796,13.8848476936,0.267770302736,0.0,15.2809579764,7.1806917402,0.946953765091,0.946953765091
 12/24  19:00:00,34.5784545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,5.79406508602,5.79406508602
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  08:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  09:00:00,21.5744947898,13.8912869766,0.0,0.27262244892,3.8202394941,3.5903458701,60.3643509072,60.3643509072
 12/25  10:00:00,21.4685667302,13.8912869766,0.0,0.166694389301,3.8202394941,3.5903458701,35.2077517171,35.2077517171
 12/25  11:00:00,36.4592412688,13.8912869766,0.0,0.1063045756,15.2809579764,7.1806917402,22.449282579,22.449282579
 12/25  12:00:00,36.3957040121,13.889140549,0.0,0.044913746509,15.2809579764,7.1806917402,19.9256086639,19.9256086639
 12/25  13:00:00,46.3805403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,9.07725004073,9.07725004073
 12/25  14:00:00,46.3805403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,5.21524098729,5.21524098729
 12/25  15:00:00,46.3805403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,5.42015191646,5.42015191646
 12/25  16:00:00,46.406161036,13.8848476936,0.0256207242009,0.0,22.9214369646,9.5742556536,6.79060132725,6.79060132725
 12/25  17:00:00,46.4161022492,13.8848476936,0.0355619373972,0.0,22.9214369646,9.5742556536,5.90497771681,5.90497771681
 12/25  18:00:00,41.8571640768,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,17.8950501137,17.8950501137
 12/25  19:00:00,34.5784545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,24.3019497955,24.3019497955
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  07:00:00,27.0870937481,13.8912869766,0.0,0.626123111009,1.91011974705,2.3935639134,85.0530611304,85.0530611304
 12/26  08:00:00,30.9348249672,13.8912869766,0.0,0.482931175566,7.6404789882,4.7871278268,63.989054404,63.989054404
 12/26  09:00:00,41.5608846229,13.8912869766,0.0,0.190926478844,19.1011974705,8.3774736969,49.4090205766,49.4090205766
 12/26  10:00:00,59.0385773577,13.8853843005,0.0,0.0,34.3821554469,10.7710376103,30.1014808108,30.1014808108
 12/26  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,21.4953524722,21.4953524722
 12/26  12:00:00,59.1847955637,13.8848476936,0.14675481289,0.0,34.3821554469,10.7710376103,7.66097387263,7.66097387263
 12/26  13:00:00,59.5461828637,13.8848476936,0.508142112912,0.0,34.3821554469,10.7710376103,3.89751619574,3.89751619574
 12/26  14:00:00,60.0533385928,13.8848476936,1.01529784199,0.0,34.3821554469,10.7710376103,2.24358264059,2.24358264059
 12/26  15:00:00,60.5829971274,13.8848476936,1.54495637666,0.0,34.3821554469,10.7710376103,0.845812892946,0.845812892946
 12/26  16:00:00,60.6880200468,13.8848476936,1.64997929604,0.0,34.3821554469,10.7710376103,0.0975518044002,0.0975518044002
 12/26  17:00:00,60.4619862526,13.8848476936,1.42394550183,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  18:00:00,65.0798983177,13.8848476936,0.531190900313,0.0,34.3821554469,10.7710376103,0.516469315665,0.516469315665
 12/26  19:00:00,54.876867423,13.8848476936,0.230327111191,0.0,22.9214369646,9.5742556536,1.51495504208,1.51495504208
 12/26  20:00:00,54.6961007437,13.8848476936,0.0495604318992,0.0,22.9214369646,9.5742556536,7.53979790697,7.53979790697
 12/26  21:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,14.2628589971,14.2628589971
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  07:00:00,27.1866965328,13.8912869766,0.0,0.72572589569,1.91011974705,2.3935639134,113.95782501,113.95782501
 12/27  08:00:00,31.0466270191,13.8912869766,0.0,0.594733227468,7.6404789882,4.7871278268,89.9091812892,89.9091812892
 12/27  09:00:00,41.6128802863,13.8912869766,0.0,0.242922142226,19.1011974705,8.3774736969,66.2651830638,66.2651830638
 12/27  10:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,30.1057460454,30.1057460454
 12/27  11:00:00,59.1148016149,13.8848476936,0.0767608641403,0.0,34.3821554469,10.7710376103,11.0194360682,11.0194360682
 12/27  12:00:00,59.7065171525,13.8848476936,0.668476401688,0.0,34.3821554469,10.7710376103,4.60233367797,4.60233367797
 12/27  13:00:00,60.5818953678,13.8848476936,1.54385461698,0.0,34.3821554469,10.7710376103,2.20854840141,2.20854840141
 12/27  14:00:00,61.1226485024,13.8848476936,2.08460775159,0.0,34.3821554469,10.7710376103,0.425854230978,0.425854230978
 12/27  15:00:00,61.5671636336,13.8848476936,2.52912288287,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  16:00:00,61.8965064885,13.8848476936,2.85846573776,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  17:00:00,61.5141074309,13.8848476936,2.4760666801,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  18:00:00,65.8188404193,13.8848476936,1.27013300187,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  19:00:00,55.2027515772,13.8848476936,0.556211265411,0.0,22.9214369646,9.5742556536,0.162340953383,0.162340953383
