Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/27  20:00:00,54.8066852543,13.8848476936,0.160144942493,0.0,22.9214369646,9.5742556536,4.85846054769,4.85846054769
 12/27  21:00:00,49.629518861,13.8848476936,0.0,0.0,19.1011974705,8.3774736969,14.1535415735,14.1535415735
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  07:00:00,27.0857648882,13.8912869766,0.0,0.624794251081,1.91011974705,2.3935639134,105.258301691,105.258301691
 12/28  08:00:00,30.9492295224,13.8912869766,0.0,0.497335730704,7.6404789882,4.7871278268,79.262553471,79.262553471
 12/28  09:00:00,41.51568545,13.8902137628,0.0,0.146800519757,19.1011974705,8.3774736969,53.8862545948,53.8862545948
 12/28  10:00:00,59.0451159589,13.8848476936,0.00707520810139,0.0,34.3821554469,10.7710376103,15.342583997,15.342583997
 12/28  11:00:00,59.5295455581,13.8848476936,0.49150480733,0.0,34.3821554469,10.7710376103,4.89790645654,4.89790645654
 12/28  12:00:00,60.6749271278,13.8848476936,1.63688637703,0.0,34.3821554469,10.7710376103,2.23393695457,2.23393695457
 12/28  13:00:00,61.3726228332,13.8848476936,2.33458208242,0.0,34.3821554469,10.7710376103,0.247456031202,0.247456031202
 12/28  14:00:00,61.7423965327,13.8848476936,2.70435578198,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  15:00:00,62.420643964,13.8848476936,3.38260321322,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  16:00:00,63.1770253737,13.8848476936,4.1389846229,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  17:00:00,62.1548875114,13.8848476936,3.11684676066,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  18:00:00,66.31865128,13.8848476936,1.76994386253,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  19:00:00,55.5949691502,13.8848476936,0.948428838452,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/28  20:00:00,55.0974708184,13.8848476936,0.45093050663,0.0,22.9214369646,9.5742556536,0.172269148094,0.172269148094
 12/28  21:00:00,49.8482326895,13.8848476936,0.218713828545,0.0,19.1011974705,8.3774736969,1.19242434795,1.19242434795
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  07:00:00,27.5858883076,13.8912869766,0.0,1.12491767053,1.91011974705,2.3935639134,166.496559298,166.496559298
 12/29  08:00:00,31.3931301529,13.8912869766,0.0,0.941236361242,7.6404789882,4.7871278268,138.956592705,138.956592705
 12/29  09:00:00,41.9214471609,13.8912869766,0.0,0.551489016871,19.1011974705,8.3774736969,113.149170382,113.149170382
 12/29  10:00:00,59.1888951538,13.8902137628,0.0,0.145488333814,34.3821554469,10.7710376103,77.7942989463,77.7942989463
 12/29  11:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,53.3968170136,53.3968170136
 12/29  12:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,34.09993706,34.09993706
 12/29  13:00:00,59.0380407508,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,21.8508262253,21.8508262253
 12/29  14:00:00,59.1252739932,13.8848476936,0.0872332424255,0.0,34.3821554469,10.7710376103,9.37544381883,9.37544381883
 12/29  15:00:00,59.0860990896,13.8848476936,0.0480583388811,0.0,34.3821554469,10.7710376103,6.05286302443,6.05286302443
 12/29  16:00:00,59.1596807084,13.8848476936,0.121639957618,0.0,34.3821554469,10.7710376103,4.90815259851,4.90815259851
 12/29  17:00:00,59.2554243935,13.8848476936,0.217383642766,0.0,34.3821554469,10.7710376103,4.20085684553,4.20085684553
 12/29  18:00:00,64.5607316245,13.8848476936,0.0120242070267,0.0,34.3821554469,10.7710376103,7.06154442024,7.06154442024
 12/29  19:00:00,54.6465403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,20.7072012523,20.7072012523
 12/29  20:00:00,54.6485095175,13.8859209074,0.0,0.000895991859062,22.9214369646,9.5742556536,33.1939148275,33.1939148275
 12/29  21:00:00,49.7007889707,13.8912869766,0.0,0.0648308266535,19.1011974705,8.3774736969,39.0390058435,39.0390058435
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  07:00:00,26.844380077,13.8912869766,0.0,0.981800418256,1.91011974705,1.79517293505,131.576578991,131.576578991
 12/30  08:00:00,26.2228119495,13.8912869766,0.0,0.787939608685,3.8202394941,3.5903458701,103.702612466,103.702612466
 12/30  09:00:00,31.9174857744,13.8912869766,0.0,0.581570531972,11.4607184823,5.9839097835,86.7840230328,86.7840230328
 12/30  10:00:00,46.8231414802,13.8912869766,0.0,0.436161885332,22.9214369646,9.5742556536,57.7848325184,57.7848325184
 12/30  11:00:00,59.3299268529,13.8912869766,0.0,0.285446819032,34.3821554469,10.7710376103,32.9597398056,32.9597398056
 12/30  12:00:00,59.1502776523,13.8912869766,0.0,0.105797618445,34.3821554469,10.7710376103,15.7893961909,15.7893961909
 12/30  13:00:00,59.1297427398,13.8902137628,0.0,0.086335919776,34.3821554469,10.7710376103,8.75289326309,8.75289326309
 12/30  14:00:00,59.0447061229,13.8848476936,0.00666537213814,0.0,34.3821554469,10.7710376103,6.54523646235,6.54523646235
 12/30  15:00:00,59.2242093606,13.8848476936,0.186168609873,0.0,34.3821554469,10.7710376103,4.97463501891,4.97463501891
 12/30  16:00:00,59.0967484616,13.8848476936,0.0587077108662,0.0,34.3821554469,10.7710376103,3.51324765525,3.51324765525
 12/30  17:00:00,59.0929226713,13.8848476936,0.0548819205723,0.0,34.3821554469,10.7710376103,3.31447413713,3.31447413713
 12/30  18:00:00,64.5487074174,13.8848476936,0.0,0.0,34.3821554469,10.7710376103,4.52405351745,4.52405351745
 12/30  19:00:00,49.744539716,13.8912869766,0.0,0.108581571906,19.1011974705,8.3774736969,26.1479106191,26.1479106191
 12/30  20:00:00,39.8346516544,13.8912869766,0.0,0.232736411967,11.4607184823,5.9839097835,39.0207047603,39.0207047603
 12/30  21:00:00,39.9353879342,13.8912869766,0.0,0.333472691734,11.4607184823,5.9839097835,50.5537116115,50.5537116115
 12/30  22:00:00,29.9878723786,13.8912869766,0.0,0.420000037798,3.8202394941,3.5903458701,63.8988521301,63.8988521301
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  08:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  09:00:00,22.4748684371,13.8912869766,0.0,1.17299609628,3.8202394941,3.5903458701,146.827726345,146.827726345
 12/31  10:00:00,21.7695836443,13.8912869766,0.0,0.467711303483,3.8202394941,3.5903458701,96.05565567,96.05565567
 12/31  11:00:00,36.5165241996,13.8912869766,0.0,0.163587506354,15.2809579764,7.1806917402,64.7497720631,64.7497720631
 12/31  12:00:00,36.3891731452,13.889140549,0.0,0.0383828796457,15.2809579764,7.1806917402,47.1762174929,47.1762174929
 12/31  13:00:00,46.3805403118,13.8848476936,0.0,0.0,22.9214369646,9.5742556536,22.8929034952,22.8929034952
 12/31  14:00:00,46.4100750464,13.8848476936,0.0295347346464,0.0,22.9214369646,9.5742556536,10.2204656299,10.2204656299
 12/31  15:00:00,46.6832527097,13.8848476936,0.302712397945,0.0,22.9214369646,9.5742556536,5.68914078541,5.68914078541
 12/31  16:00:00,46.8228615247,13.8848476936,0.442321212954,0.0,22.9214369646,9.5742556536,3.73763826566,3.73763826566
 12/31  17:00:00,46.8457206478,13.8848476936,0.465180336054,0.0,22.9214369646,9.5742556536,2.54337364052,2.54337364052
 12/31  18:00:00,41.8588060392,13.8848476936,0.00164196238901,0.0,15.2809579764,7.1806917402,5.51611793363,5.51611793363
 12/31  19:00:00,34.5784545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,13.7987787961,13.7987787961
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  08:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  09:00:00,21.9029979246,13.8912869766,0.0,0.601125583796,3.8202394941,3.5903458701,119.148112569,119.148112569
 01/01  10:00:00,21.3843787174,13.889140549,0.0,0.0846528042424,3.8202394941,3.5903458701,76.7223764225,76.7223764225
 01/01  11:00:00,36.3464974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,47.7738380903,47.7738380903
 01/01  12:00:00,36.3464974102,13.8848476936,0.0,0.0,15.2809579764,7.1806917402,29.7041454046,29.7041454046
 01/01  13:00:00,46.7490843071,13.8848476936,0.368543995333,0.0,22.9214369646,9.5742556536,9.22638757236,9.22638757236
 01/01  14:00:00,47.3444159343,13.8848476936,0.963875622521,0.0,22.9214369646,9.5742556536,5.57553439086,5.57553439086
 01/01  15:00:00,47.7155678097,13.8848476936,1.33502749792,0.0,22.9214369646,9.5742556536,3.75906546734,3.75906546734
 01/01  16:00:00,47.7178651581,13.8848476936,1.33732484635,0.0,22.9214369646,9.5742556536,2.37557201229,2.37557201229
 01/01  17:00:00,47.5344888535,13.8848476936,1.15394854175,0.0,22.9214369646,9.5742556536,2.04096730841,2.04096730841
 01/01  18:00:00,41.9585209482,13.8848476936,0.101356871353,0.0,15.2809579764,7.1806917402,5.92409334248,5.92409334248
 01/01  19:00:00,34.5784545086,13.8848476936,0.0,0.0,7.6404789882,4.7871278268,15.9966315656,15.9966315656
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
